Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,7.15,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,13.9,5.73
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,25.53,17.42
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,37.17,28.58
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,48.9,39.66
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,60.44,50.41
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,71.86,60.97
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,83.42,68.17
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,108.13,89.3
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,133.41,110.59
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,143.72,119.17
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,154.01,127.73
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,164.6,136.5
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,175.3,145.38
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,208.8,173.11
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,247.03,204.84
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,243.18,201.75
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,237.95,197.46
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,283.14,235.34
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,334.12,277.79
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,290.56,241.2
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,246.33,203.85
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,292.59,243.2
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,346.65,288.48
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,264.08,219.84
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,179.5,148.35
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,97.65,79.05
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,18.57,10.61
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,39.03,28.56
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,59.53,46.53
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,54.39,42.22
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,49.26,37.89
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,43.2,32.63
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,37.14,27.31
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,30.62,21.56
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,24.11,15.74
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,18.07,10.23
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,12.04,4.69
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.94,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.84,6.41
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,26.93,18.59
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,38.92,30.03
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,51.38,41.78
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,63.7,53.24
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,75.49,64.04
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,87.46,71.34
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,98.03,80.17
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,108.63,88.9
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,127.19,104.38
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,146.13,120.01
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,139.94,114.59
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,133.06,108.69
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,128.63,104.82
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,124.0,100.8
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,136.1,110.67
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,148.31,120.51
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,161.22,131.15
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,174.4,142.02
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,245.23,200.18
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,317.96,258.38
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,268.6,218.25
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,212.1,172.37
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,201.12,163.55
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,189.94,154.33
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,192.95,157.39
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,196.18,160.59
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,186.85,153.1
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,177.49,145.62
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,162.5,133.6
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,147.51,121.46
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,129.74,106.63
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,112.03,91.66
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,93.22,75.69
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,74.36,59.34
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,55.65,42.73
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,36.31,25.37
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,20.61,9.73
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,13.82,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,23.61,13.4
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,30.61,21.76
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,37.35,28.4
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,58.32,47.79
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,85.33,72.45
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,98.54,84.29
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,117.2,93.85
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,141.67,112.79
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,160.12,127.8
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,175.56,140.67
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,190.07,152.79
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,211.95,170.21
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,235.04,188.6
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,247.82,199.22
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,260.21,209.44
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,330.92,265.29
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,412.94,330.02
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,494.16,395.26
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,581.69,465.47
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,606.91,485.47
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,629.34,503.29
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,646.07,517.42
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,659.64,529.0
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,667.91,535.76
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,672.92,539.97
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,671.27,540.86
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,669.89,541.79
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,659.37,534.83
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,645.78,525.41
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,623.34,508.95
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,598.34,490.13
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,566.26,464.63
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,532.3,436.94
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,484.71,398.95
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,436.82,359.03
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,373.7,304.95
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,312.74,249.78
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,219.13,153.89
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,111.38,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,11.44,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,20.67,11.15
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,26.13,18.0
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,31.47,23.36
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,34.34,26.18
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,37.21,28.84
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,38.74,30.22
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,73.15,39.83
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,123.13,65.78
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,174.49,103.64
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,225.19,147.0
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,276.03,192.93
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,324.54,237.81
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,372.11,281.56
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,417.43,323.21
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,461.14,362.62
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,500.64,397.06
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,537.69,428.53
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,570.44,456.62
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,600.43,481.93
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,625.79,502.45
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,648.0,520.11
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,665.32,534.75
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,679.3,546.69
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,687.08,553.81
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,691.4,558.27
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,689.59,558.09
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,684.39,555.3
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,671.99,546.93
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,656.55,536.11
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,638.05,522.88
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,612.99,504.33
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,578.34,476.92
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,541.94,447.41
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,494.24,409.22
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,446.25,369.06
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,380.63,312.89
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,317.42,255.86
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,224.35,161.88
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,115.19,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,13.82,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,23.59,13.47
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,33.55,24.69
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,43.97,34.81
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,51.63,42.19
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,60.17,50.16
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,60.53,50.54
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,81.38,53.51
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,119.84,71.56
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,171.73,107.91
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,215.49,152.49
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,248.25,188.39
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,294.61,224.45
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,355.89,274.6
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,375.61,297.97
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,379.76,305.99
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,441.87,355.74
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,515.24,414.47
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,483.63,390.67
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,430.02,347.86
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,426.0,344.88
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,414.94,335.89
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,417.98,339.02
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,420.05,341.31
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,437.95,355.85
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,449.23,365.2
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,517.08,421.71
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,579.81,473.25
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,480.58,394.02
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,377.84,310.67
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,355.3,293.84
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,323.17,268.65
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,292.38,243.62
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,261.31,217.9
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,227.25,189.58
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,193.15,160.43
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,150.94,123.57
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,109.71,86.85
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,65.92,45.27
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,12.39,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,6.2,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,15.73,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,26.0,15.09
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,37.55,27.88
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,48.69,38.68
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,56.64,46.26
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,64.31,53.36
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,68.73,57.42
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,93.53,63.81
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,87.1,58.58
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,61.4,47.83
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,56.27,43.3
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,51.15,38.78
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,54.42,41.44
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,57.69,44.07
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,81.05,63.92
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,104.01,83.24
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,96.32,76.48
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,88.52,69.72
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,200.23,162.98
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,315.77,256.7
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,287.42,233.01
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,256.76,207.77
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,165.13,133.18
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,76.39,59.22
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,55.37,41.6
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,34.4,23.82
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,48.37,35.79
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,62.35,47.77
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,72.62,56.59
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,83.19,65.7
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,75.55,59.33
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,67.93,52.97
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,59.53,45.87
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,51.13,38.7
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,42.27,31.12
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,33.42,23.42
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,25.05,15.99
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,16.68,8.53
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,9.72,2.0
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.77,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,12.87,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,21.75,11.57
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,27.92,19.13
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,33.88,25.03
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,37.02,28.13
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,44.03,34.56
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,45.64,35.98
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,71.41,40.15
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,117.22,62.92
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,165.55,97.5
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,213.85,137.77
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,266.82,183.97
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,313.89,225.86
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,360.73,267.17
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,404.46,306.04
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,446.8,342.93
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,485.72,375.69
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,522.66,406.0
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,555.67,432.94
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,586.14,457.29
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,612.13,477.94
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,635.23,496.04
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,653.05,510.69
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,667.61,522.77
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,677.07,530.99
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,683.17,536.65
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,682.12,537.64
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,677.71,536.09
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,667.44,529.31
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,654.08,520.11
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,633.07,504.49
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,609.47,486.48
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,581.11,464.4
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,546.71,437.07
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,500.79,402.4
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,454.48,365.71
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,391.76,314.28
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,331.24,261.76
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,241.85,177.52
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,149.65,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,62.62,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,13.82,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,23.69,13.08
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,31.13,21.93
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,38.29,28.9
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,42.47,32.94
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,46.56,36.72
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,67.42,55.48
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,99.1,71.6
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,135.94,94.64
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,172.98,122.73
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,210.98,155.75
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,241.59,183.27
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,259.19,200.8
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,271.99,213.34
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,292.25,229.93
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,312.09,245.92
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,292.31,230.78
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,266.52,210.35
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,184.05,144.88
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,95.99,73.54
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,95.09,72.74
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,94.19,71.87
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,245.01,194.79
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,397.47,314.53
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,543.62,431.27
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,678.78,536.55
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,677.56,534.94
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,676.67,534.27
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,664.77,525.44
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,649.84,514.27
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,627.48,497.49
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,602.56,478.32
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,571.19,453.25
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,537.86,425.99
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,489.73,390.16
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,441.3,352.45
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,383.02,304.69
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,323.45,253.48
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,183.45,134.62
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,37.56,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,13.34,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,22.72,12.47
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,29.75,20.98
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,36.52,27.72
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,39.11,30.35
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,45.83,36.6
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,47.8,38.44
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,73.77,42.89
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,120.94,67.09
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,170.45,103.68
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,219.81,146.57
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,269.75,192.74
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,302.04,231.93
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,314.72,251.37
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,314.22,255.66
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,301.21,247.56
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,309.38,254.51
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,316.13,260.0
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,446.28,369.19
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,594.23,492.56
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,450.07,373.98
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,272.57,223.41
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,372.51,308.45
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,479.02,397.48
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,402.24,333.78
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,321.0,265.55
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,332.92,276.83
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,337.54,282.06
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,264.01,220.46
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,190.13,157.64
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,219.94,184.49
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,241.71,204.4
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,218.8,185.09
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,195.69,165.4
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,169.88,143.55
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,143.85,120.95
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,113.99,94.21
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,83.93,66.89
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,51.43,36.49
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,14.99,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,7.63,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,13.34,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,22.74,12.86
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,29.77,21.47
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,36.55,28.25
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,39.56,31.31
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,46.75,38.09
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,49.12,40.24
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,75.74,44.92
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,123.81,69.82
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,173.94,107.08
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,223.75,149.99
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,274.14,195.81
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,322.86,241.06
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,374.33,288.09
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,418.86,329.13
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,461.98,368.02
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,501.53,402.46
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,538.85,434.02
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,571.62,461.9
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,601.77,487.02
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,627.47,507.2
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,650.16,524.52
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,667.44,538.29
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,681.44,549.32
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,688.97,555.73
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,693.11,559.54
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,694.85,561.87
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,690.27,559.55
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,678.8,552.08
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,664.19,542.17
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,642.35,527.08
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,617.89,509.66
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,582.54,482.81
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,545.44,453.82
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,497.73,415.23
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,453.8,378.1
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,388.62,322.42
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,326.03,266.62
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,188.05,146.11
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,44.5,0.71
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,14.3,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,23.49,13.47
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,39.09,29.85
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,53.01,43.31
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,66.09,55.61
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,78.72,67.2
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,87.54,75.15
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,108.05,82.18
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,127.29,85.62
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,164.79,107.71
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,210.96,143.01
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,269.6,191.37
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,300.34,227.68
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,313.36,246.38
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,372.48,291.7
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,449.33,352.08
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,437.22,346.67
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,402.27,321.15
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,405.92,325.14
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,403.81,324.01
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,404.47,324.59
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,403.48,323.73
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,349.19,280.97
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,285.45,230.0
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,338.64,274.03
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,387.5,313.71
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,423.66,343.37
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,451.75,366.75
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,556.23,451.7
2016,1,11,15,0,827.0,86.0,1.4,11.0,472.0,648.65,524.85
