Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,43.62,33.41
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,47.19,36.74
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,66.88,54.24
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,82.79,68.12
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,98.98,78.22
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,121.81,96.52
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,145.22,114.95
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,165.53,130.73
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,186.72,147.17
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,265.27,199.07
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,403.07,302.01
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,449.12,342.79
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,493.86,382.06
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,535.28,417.24
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,574.46,449.87
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,609.48,479.38
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,641.97,506.49
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,669.64,528.81
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,694.33,548.55
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,713.65,564.84
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,729.72,578.59
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,739.56,587.3
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,749.46,595.76
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,749.91,596.85
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,746.93,595.55
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,735.99,588.38
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,721.87,578.92
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,700.21,564.09
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,675.78,547.11
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,642.11,521.03
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,604.39,491.48
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,558.55,455.53
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,512.05,418.19
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,448.71,366.39
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,387.01,314.57
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,308.43,247.91
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,234.79,182.7
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,118.33,65.78
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,12.73,0.87
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,26.05,16.99
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,33.95,24.73
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,39.3,29.8
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,42.15,32.41
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,44.99,34.86
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,46.07,35.71
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,93.87,47.95
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,147.32,81.1
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,207.58,128.88
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,261.67,176.36
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,316.13,225.94
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,368.37,273.71
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,419.75,320.05
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,468.13,363.66
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,515.02,405.1
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,558.47,442.12
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,599.63,476.34
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,636.13,506.85
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,669.93,534.62
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,699.49,557.7
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,725.91,577.93
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,746.42,594.32
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,763.48,607.65
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,774.44,615.99
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,781.78,621.81
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,783.75,623.32
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,782.14,622.34
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,773.4,616.49
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,761.27,608.28
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,741.39,594.23
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,723.38,582.09
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,692.76,559.58
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,659.75,534.8
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,615.68,501.8
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,570.39,466.74
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,509.97,418.52
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,450.3,368.88
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,375.43,305.85
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,301.03,239.53
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,181.42,112.9
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,52.0,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,12.23,1.43
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,27.35,18.68
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,32.87,24.44
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,38.26,29.72
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,39.85,31.3
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,41.54,32.83
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,42.78,33.86
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,99.26,52.84
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,153.09,87.43
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,208.44,132.52
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,262.92,181.64
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,317.59,232.49
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,370.03,281.73
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,421.61,329.49
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,470.87,374.23
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,518.55,416.42
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,561.95,454.14
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,602.9,488.85
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,640.08,520.38
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,674.48,549.02
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,703.77,572.46
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,729.83,592.95
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,750.87,610.21
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,768.43,623.88
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,780.01,632.81
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,787.95,639.16
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,790.65,641.72
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,789.72,641.74
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,780.9,636.24
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,768.67,628.31
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,750.24,616.38
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,728.77,602.13
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,703.29,583.57
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,670.53,559.14
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,627.33,525.65
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,582.79,490.52
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,525.28,442.6
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,468.2,393.15
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,389.98,325.51
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,315.7,257.54
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,209.01,140.05
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,82.43,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,13.18,2.67
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,27.24,18.72
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,32.29,24.01
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,37.23,28.87
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,39.75,31.22
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,42.26,33.43
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,43.87,34.78
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,97.12,49.98
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,156.99,89.7
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,212.59,134.23
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,267.2,182.37
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,322.05,232.02
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,375.02,280.16
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,427.28,326.87
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,476.49,370.49
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,524.13,411.72
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,567.8,448.15
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,608.66,481.34
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,646.01,511.48
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,680.63,538.86
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,710.72,561.68
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,737.76,581.81
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,759.27,597.87
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,777.32,610.38
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,789.74,619.12
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,798.52,625.43
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,800.95,627.4
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,799.72,626.99
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,788.61,619.73
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,774.17,610.32
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,759.06,600.59
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,736.19,585.24
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,705.47,563.61
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,672.3,540.01
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,628.5,508.04
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,583.38,474.1
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,525.01,429.01
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,467.06,382.15
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,393.62,321.75
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,320.1,257.33
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,209.19,144.07
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,81.79,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,14.29,3.93
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,29.39,20.58
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,34.6,26.01
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,39.67,30.96
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,43.23,34.26
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,51.4,41.63
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,54.73,44.41
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,105.04,57.94
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,156.71,91.8
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,209.98,134.87
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,254.93,180.72
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,291.57,219.24
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,332.29,257.2
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,367.57,289.23
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,400.06,317.25
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,429.84,342.16
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,466.3,371.76
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,504.91,402.74
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,527.5,421.2
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,547.65,437.45
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,566.94,453.09
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,584.55,467.26
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,609.12,487.35
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,632.68,506.59
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,708.76,567.79
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,774.94,619.58
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,776.28,620.72
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,778.51,623.12
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,765.81,614.61
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,749.88,603.88
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,729.41,590.51
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,706.05,574.94
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,673.53,551.3
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,642.59,527.91
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,597.35,493.54
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,551.2,457.41
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,490.6,407.82
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,431.07,357.41
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,352.42,291.4
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,278.28,225.92
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,177.06,125.44
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,55.71,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,9.53,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,18.42,7.26
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,28.32,19.56
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,33.17,24.57
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,41.53,32.5
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,44.25,35.02
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,46.98,37.38
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,52.56,42.31
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,104.8,56.03
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,157.42,90.97
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,212.26,135.99
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,271.43,189.04
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,325.65,239.29
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,378.43,288.43
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,430.79,336.5
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,479.79,381.56
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,527.3,424.4
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,571.11,463.36
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,612.68,499.67
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,650.22,531.83
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,685.02,561.15
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,714.99,585.2
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,741.82,606.31
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,763.54,623.88
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,781.78,637.7
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,793.85,646.86
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,802.27,653.36
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,805.03,655.69
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,804.14,655.4
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,793.81,648.07
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,780.13,638.34
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,761.32,625.54
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,744.48,614.27
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,714.93,592.17
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,682.84,567.98
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,639.94,534.67
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,595.61,499.52
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,539.34,452.89
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,483.26,404.61
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,407.0,339.15
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,334.22,273.38
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,236.62,173.48
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,110.15,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,21.17,9.98
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,31.91,23.05
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,37.87,29.1
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,43.64,34.63
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,45.38,36.23
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,51.99,42.14
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,59.3,48.64
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,110.63,61.19
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,162.42,95.74
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,216.53,139.78
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,270.36,187.87
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,329.16,241.17
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,381.06,288.35
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,432.41,334.21
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,480.43,376.88
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,526.96,417.26
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,570.16,453.13
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,611.04,486.1
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,647.55,516.51
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,681.37,544.28
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,711.53,567.78
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,738.73,588.61
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,759.24,604.79
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,776.33,617.29
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,788.22,625.04
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,796.55,630.29
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,798.88,631.96
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,797.63,631.16
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,789.0,623.88
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,776.97,614.37
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,757.64,601.47
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,740.35,590.06
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,710.19,568.97
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,677.56,545.81
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,634.48,515.22
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,590.05,482.08
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,531.8,436.97
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,474.0,390.19
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,402.57,330.48
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,331.14,267.57
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,225.99,166.22
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,98.31,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,23.49,12.17
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,34.72,25.39
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,47.25,37.38
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,59.23,48.55
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,70.62,58.9
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,81.5,68.51
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,82.34,62.07
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,116.98,73.5
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,169.29,114.65
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,214.93,155.26
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,255.16,189.42
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,298.85,227.63
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,355.3,272.96
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,434.38,338.42
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,484.27,383.12
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,532.61,425.45
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,576.76,463.44
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,618.33,498.39
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,656.33,530.55
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,691.61,560.0
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,721.72,585.2
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,748.71,607.7
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,770.39,624.74
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,788.58,638.66
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,801.61,647.77
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,810.99,654.24
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,814.1,657.19
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,813.5,657.54
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,807.2,653.96
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,797.29,647.81
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,779.34,636.26
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,758.19,622.28
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,729.98,601.82
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,699.13,579.16
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,658.22,548.92
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,615.85,516.11
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,566.59,474.79
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,512.35,428.52
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,439.31,365.84
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,369.56,302.61
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,266.09,201.35
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,145.86,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,20.4,10.27
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,27.57,19.0
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,31.2,22.74
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,34.82,26.21
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,37.03,28.2
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,39.21,30.06
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,57.08,35.64
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,110.5,57.05
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,164.47,93.9
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,219.68,139.21
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,274.21,187.7
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,328.9,237.33
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,381.08,284.86
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,432.34,330.75
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,481.14,373.52
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,528.37,413.86
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,571.59,449.96
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,611.91,482.77
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,648.93,513.17
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,683.26,540.95
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,712.64,563.52
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,738.94,583.39
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,759.81,599.11
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,777.24,611.87
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,789.41,620.9
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,797.99,627.47
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,800.2,629.26
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,798.8,628.62
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,789.95,623.01
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,777.73,615.11
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,759.1,602.59
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,737.45,587.99
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,713.53,570.73
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,681.99,547.66
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,640.46,518.28
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,597.5,485.96
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,542.67,443.07
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,488.0,398.45
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,414.36,338.19
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,344.05,277.25
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,249.26,187.58
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,144.7,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,18.91,9.44
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,29.38,20.6
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,34.3,25.55
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,39.11,30.15
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,41.51,32.31
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,43.9,34.32
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,57.59,34.67
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,110.03,56.81
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,169.34,98.72
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,224.21,143.75
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,278.11,191.42
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,332.3,240.11
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,384.53,287.01
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,435.96,332.26
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,484.42,373.92
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,531.38,413.13
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,575.03,447.79
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,616.47,479.56
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,653.67,509.28
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,688.17,536.42
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,717.56,558.29
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,743.79,577.44
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,764.69,592.56
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,782.16,604.94
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,793.96,612.5
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,802.16,617.68
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,805.13,620.51
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,804.51,621.02
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,795.88,614.83
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,783.85,606.45
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,765.0,594.29
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,743.11,579.95
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,717.03,561.71
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,683.48,537.92
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,641.45,511.1
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,597.99,481.17
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,539.08,437.2
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,480.71,391.56
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,410.62,333.92
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,340.23,272.95
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,238.86,180.42
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,134.14,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,52.75,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,22.98,12.69
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,30.26,20.92
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,35.14,25.74
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,39.91,30.22
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,41.85,31.92
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,43.82,33.52
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,60.2,34.25
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,113.78,57.55
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,173.9,99.57
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,229.57,144.4
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,284.74,192.51
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,340.09,241.58
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,392.98,287.96
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,445.09,332.66
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,494.22,374.15
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,541.76,413.13
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,584.61,447.35
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,624.68,478.38
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,661.78,507.35
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,696.13,533.73
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,725.17,555.99
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,750.97,575.58
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,771.59,590.29
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,788.75,602.26
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,800.18,609.29
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,808.0,613.94
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,809.35,616.19
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,807.11,616.1
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,797.59,610.06
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,784.69,601.82
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,770.88,593.5
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,749.1,579.5
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,717.4,558.32
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,683.38,535.25
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,639.87,506.23
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,595.01,474.39
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,537.24,431.55
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,484.47,390.46
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,409.92,330.65
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,339.19,270.6
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,238.19,180.1
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,134.63,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,52.51,0.0
