Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,17.72,2.63
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,35.07,24.03
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,41.38,30.43
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,48.05,36.64
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,51.74,39.97
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,55.3,43.0
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,51.09,39.06
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,83.71,44.85
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,136.74,73.43
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,192.58,114.76
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,254.23,166.02
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,311.71,216.11
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,367.77,266.29
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,423.84,315.99
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,478.17,362.78
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,531.83,407.84
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,581.71,449.5
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,629.92,488.89
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,674.71,524.98
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,717.38,558.78
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,755.75,588.48
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,791.3,614.11
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,822.14,634.92
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,849.82,653.35
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,871.9,668.86
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,890.39,681.88
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,903.02,691.07
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,911.88,697.75
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,915.35,700.54
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,915.03,700.85
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,905.39,694.72
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,892.18,686.28
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,873.55,675.2
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,851.62,661.83
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,822.81,643.49
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,791.27,623.07
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,750.58,594.53
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,714.05,568.74
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,659.6,529.31
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,604.72,488.89
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,535.53,435.88
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,468.28,381.47
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,376.26,303.71
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,297.53,231.27
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,143.9,42.25
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,13.07,2.0
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,26.61,17.62
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,31.82,22.87
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,40.37,30.76
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,43.39,33.46
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,46.35,35.95
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,47.93,37.11
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,85.89,44.79
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,141.47,76.25
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,205.65,125.31
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,263.25,174.01
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,321.46,224.73
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,378.15,274.86
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,434.71,323.95
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,488.99,369.33
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,541.94,412.04
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,545.58,416.18
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,532.19,405.4
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,620.86,473.07
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,723.39,548.99
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,760.6,575.73
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,794.97,599.52
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,824.15,617.93
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,850.06,634.07
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,870.84,648.01
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,888.11,659.72
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,849.18,634.34
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,803.33,602.83
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,861.07,645.43
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,904.5,675.57
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,894.99,670.36
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,882.0,663.41
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,862.2,651.54
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,845.62,642.0
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,705.87,545.73
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,562.32,439.29
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,637.44,500.97
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,691.59,542.83
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,634.88,501.83
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,582.26,463.0
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,511.06,411.16
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,442.4,358.01
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,350.44,282.29
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,265.98,207.63
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,131.08,48.9
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,19.19,6.89
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,36.92,26.49
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,53.96,42.28
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,71.71,58.29
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,88.55,73.06
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,104.83,86.93
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,75.79,61.13
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,97.66,54.9
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,149.34,84.82
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,203.83,125.95
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,258.6,171.82
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,314.69,220.04
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,369.35,267.26
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,424.25,313.75
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,480.96,360.34
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,532.54,401.82
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,580.66,439.81
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,627.24,475.66
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,669.65,507.62
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,709.81,537.27
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,712.38,537.8
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,702.64,529.11
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,768.85,579.34
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,831.89,623.93
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,851.43,637.32
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,867.61,648.84
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,829.22,623.47
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,774.27,583.43
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,835.84,630.63
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,885.78,665.46
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,868.93,654.95
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,848.83,642.78
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,826.78,630.02
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,806.05,618.19
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,771.93,595.87
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,735.72,571.93
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,689.83,541.36
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,642.8,509.22
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,582.78,464.91
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,523.28,419.78
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,449.95,363.56
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,377.84,305.87
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,287.4,230.92
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,205.2,159.37
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,102.76,43.72
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,19.15,7.78
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,37.96,27.23
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,51.55,39.93
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,64.5,51.74
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,72.25,58.64
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,79.62,64.97
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,109.37,90.67
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,151.75,116.36
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,184.78,140.83
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,217.71,166.78
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,175.5,135.58
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,113.45,87.55
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,121.3,93.74
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,129.18,99.88
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,119.09,91.36
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,108.78,82.74
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,112.54,85.47
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,116.31,88.21
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,77.01,56.53
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,37.3,24.49
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,37.77,24.86
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,38.24,25.23
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,128.92,97.67
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,220.45,169.33
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,218.86,168.06
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,217.21,166.88
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,199.03,152.45
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,180.61,137.85
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,122.64,92.37
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,65.27,46.81
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,158.82,121.66
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,257.05,199.05
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,220.3,170.72
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,183.42,142.11
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,474.13,380.17
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,713.26,566.2
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,547.22,438.4
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,386.11,310.55
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,332.26,268.83
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,290.88,235.78
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,243.83,197.76
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,197.52,159.28
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,144.18,113.85
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,92.46,68.98
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,44.81,18.16
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.85,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,6.48,0.03
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,9.26,2.53
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,12.51,5.41
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,15.76,8.25
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,54.39,41.99
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,91.58,70.45
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,136.53,106.43
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,182.47,142.7
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,183.16,142.98
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,182.22,141.94
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,182.23,141.68
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,181.75,141.04
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,163.2,126.05
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,143.76,110.37
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,187.65,145.1
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,232.2,180.0
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,265.25,205.29
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,299.11,230.98
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,259.18,199.91
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,217.92,167.69
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,322.2,249.33
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,428.75,331.04
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,284.08,219.85
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,133.05,100.86
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,222.32,171.81
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,322.82,250.22
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,177.64,136.99
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,43.79,29.85
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,69.92,51.07
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,96.28,72.42
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,53.08,37.63
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.22,2.72
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,22.77,13.06
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,35.32,23.45
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,68.41,50.85
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,104.13,80.5
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,88.5,68.0
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,72.8,55.27
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,57.53,42.67
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,42.75,30.24
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,30.17,19.44
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,17.61,8.61
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.8,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,3.24,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,6.48,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,10.65,3.64
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,14.82,7.36
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,19.0,11.07
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,23.19,14.72
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,84.42,67.8
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,150.32,109.4
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,134.08,98.49
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,97.0,73.71
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,106.56,81.06
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,116.16,88.34
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,224.57,171.98
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,337.43,257.67
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,364.62,278.09
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,391.51,298.03
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,451.98,343.94
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,523.95,398.07
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,544.83,413.18
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,563.81,426.7
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,661.53,502.79
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,767.1,582.43
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,793.51,599.38
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,820.5,617.06
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,840.04,629.47
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,856.36,639.65
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,865.54,645.31
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,871.3,648.76
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,871.85,649.17
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,869.0,647.46
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,851.3,636.27
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,834.87,626.15
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,812.87,612.3
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,788.17,596.67
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,754.38,575.03
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,718.54,551.81
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,673.2,521.4
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,626.82,489.18
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,569.0,446.96
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,511.52,403.95
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,435.8,347.22
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,367.61,293.75
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,282.9,224.82
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,205.62,158.94
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,105.96,58.94
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.18,3.13
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,16.68,8.97
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,23.18,14.78
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,30.16,20.96
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,37.14,27.07
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,31.57,22.04
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,26.0,16.07
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,28.33,17.94
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,30.67,19.8
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,31.15,20.07
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,31.62,20.34
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,35.83,23.71
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,40.04,27.08
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,47.52,33.01
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,55.0,38.91
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,75.59,55.47
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,96.06,71.9
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,104.42,78.47
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,112.82,85.09
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,203.31,156.5
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,295.01,227.32
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,307.98,237.16
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,321.19,247.44
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,235.13,181.17
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,147.96,112.9
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,157.1,120.36
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,166.36,127.81
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,120.82,91.8
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,75.56,55.64
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,89.6,67.09
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,103.96,78.77
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,113.24,86.41
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,122.79,94.31
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,69.38,51.3
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,17.65,8.96
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,14.85,6.72
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,12.06,4.45
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,10.66,3.32
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,9.27,2.18
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,7.41,0.62
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,5.55,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.4,0.86
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,11.57,4.7
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,15.75,8.5
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,20.4,12.67
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,25.05,16.76
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,26.92,18.32
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,28.79,18.74
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,25.54,15.92
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,22.3,13.13
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,71.72,54.2
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,119.75,93.33
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,215.15,169.29
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,316.69,249.14
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,277.78,218.8
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,235.78,185.52
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,130.57,101.15
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.25
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,140.52,109.01
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,259.88,203.62
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,193.29,150.62
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,125.1,95.95
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,108.38,82.53
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,91.57,68.98
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,92.99,70.16
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,94.4,71.35
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,160.24,124.6
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,227.5,178.38
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,326.72,257.86
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,422.88,333.59
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,385.24,304.43
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,346.92,274.82
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,257.38,204.48
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,160.58,126.58
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,133.63,105.03
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,106.66,83.18
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,75.42,57.68
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,45.54,32.9
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,39.01,27.51
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,32.49,22.05
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,26.44,16.96
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,20.39,11.78
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,14.36,6.51
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.33,1.24
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,13.44,5.44
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,23.19,14.75
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,35.76,26.21
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,48.34,37.54
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,61.16,48.95
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,73.62,59.86
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,73.79,56.86
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,73.55,56.34
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,40.9,28.84
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,97.0,74.91
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,180.85,142.26
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,117.04,90.35
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,48.44,34.29
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,128.9,99.41
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,207.84,161.59
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,152.92,117.87
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,96.07,72.36
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,63.0,45.59
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,29.84,18.65
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,29.38,18.27
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,28.91,17.89
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,206.82,160.25
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,388.68,299.16
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,442.99,340.02
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,506.31,387.42
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,516.54,394.41
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,526.39,401.43
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,549.12,420.51
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,571.13,439.09
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,380.56,296.38
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,171.95,132.76
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,278.9,219.26
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,382.2,300.23
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,525.88,415.55
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,648.23,511.23
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,465.17,370.93
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,283.59,226.89
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,249.52,200.79
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,215.47,173.65
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,179.47,144.65
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,143.61,115.01
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,102.92,80.5
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,62.5,45.78
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,33.25,17.59
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,5.24,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,10.2,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,28.59,18.29
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,46.1,34.87
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,65.68,52.68
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,84.76,69.69
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,102.73,85.32
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,120.25,100.21
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,139.17,109.72
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,164.0,127.52
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,179.59,139.73
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,192.59,150.32
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,246.45,188.2
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,315.3,238.96
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,356.43,271.45
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,400.27,305.88
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,403.29,309.09
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,391.09,299.64
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,413.93,316.81
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,436.76,333.6
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,523.96,399.28
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,624.26,472.68
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,710.38,538.07
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,801.69,604.26
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,829.35,621.44
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,853.8,637.02
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,873.32,650.12
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,889.47,661.1
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,899.56,668.66
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,906.1,674.07
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,906.85,674.85
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,904.06,673.48
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,895.09,668.66
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,882.74,661.77
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,869.81,655.91
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,847.27,643.54
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,818.24,625.52
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,786.53,605.57
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,744.29,577.92
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,700.41,548.72
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,648.83,512.63
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,600.54,478.09
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,532.1,427.55
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,465.85,376.03
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,380.15,305.77
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,300.67,237.08
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,185.2,125.13
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,53.41,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,8.1,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.39,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,25.33,15.74
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,36.44,26.44
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,39.8,29.81
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,43.15,32.92
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,45.5,34.88
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,52.69,40.99
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,69.05,40.17
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,122.81,63.68
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,179.57,103.57
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,244.74,156.81
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,302.65,206.77
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,361.42,257.84
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,418.28,308.0
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,474.77,356.94
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,528.77,402.13
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,581.52,445.09
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,630.79,485.13
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,678.17,522.87
2016,3,13,11,45,975.0,99.0,5.75,24.5,888.5,721.51,555.97
2016,3,13,12,0,977.0,100.0,5.9,25.0,905.0,762.32,586.55
2016,3,13,12,15,977.5,100.5,5.95,25.0,912.0,798.9,612.85
2016,3,13,12,30,978.0,101.0,6.0,25.0,919.0,832.52,636.76
2016,3,13,12,45,975.0,102.0,6.05,25.5,917.0,860.81,655.58
2016,3,13,13,0,972.0,103.0,6.1,26.0,915.0,885.71,672.01
2016,3,13,13,15,968.5,102.5,6.05,26.0,903.5,905.24,685.58
2016,3,13,13,30,965.0,102.0,6.0,26.0,892.0,921.17,696.75
2016,3,13,13,45,956.5,102.5,6.0,26.0,871.5,930.21,703.51
