Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,833.19,631.57
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,799.1,609.6
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,759.15,583.66
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,713.98,553.64
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,658.87,515.98
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,603.65,477.32
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,534.7,426.76
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,467.86,375.53
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,379.69,304.99
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,297.55,236.31
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,169.18,127.26
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.09,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,10.96,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,21.9,12.97
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,29.04,20.37
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,35.81,26.85
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,42.63,33.18
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,45.95,36.15
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,47.83,37.69
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,57.41,37.72
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,110.43,58.03
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,174.24,102.91
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,232.29,151.48
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,291.95,204.94
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,350.42,258.56
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,409.47,312.19
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,467.23,363.73
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,524.55,413.45
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,578.88,459.46
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,631.84,503.01
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,681.71,543.76
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,729.65,582.05
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,773.17,614.94
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,814.07,643.4
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,851.24,669.9
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,885.46,694.08
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,914.37,713.21
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,939.92,729.86
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,960.79,744.29
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,978.03,756.22
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,988.69,762.44
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,995.55,766.13
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,996.39,766.92
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,993.43,765.23
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,982.83,758.37
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,968.67,749.21
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,948.38,735.52
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,924.82,719.67
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,894.42,699.02
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,861.25,676.44
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,825.61,652.35
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,781.15,622.17
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,726.83,584.15
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,671.89,544.79
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,603.78,494.26
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,537.04,441.72
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,454.53,373.51
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,373.4,303.38
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,259.78,202.86
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,147.72,20.36
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,56.76,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,12.2,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,24.49,15.5
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,31.94,23.13
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,39.0,29.87
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,42.68,33.25
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,46.18,36.28
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,52.48,41.68
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,65.42,41.8
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,118.73,64.35
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,174.82,103.25
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,231.39,149.82
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,289.75,200.7
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,352.97,256.13
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,410.11,305.98
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,466.14,353.58
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,521.85,399.36
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,574.25,441.11
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,625.21,480.31
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,672.98,515.92
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,718.94,549.1
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,760.56,578.48
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,799.59,604.22
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,834.38,627.88
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,866.34,649.57
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,892.7,666.62
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,915.75,681.49
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,933.35,694.11
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,947.49,704.6
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,955.2,710.97
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,959.34,715.15
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,957.76,715.3
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,952.63,713.27
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,948.59,712.51
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,933.96,704.67
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,911.45,691.25
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,885.9,675.79
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,852.31,654.67
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,816.34,631.73
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,772.02,602.77
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,730.56,575.49
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,674.1,536.73
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,617.6,496.95
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,548.15,445.22
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,480.76,392.6
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,395.53,323.39
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,315.82,255.66
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,211.22,164.04
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,105.68,23.1
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,38.37,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,17.47,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,34.02,23.52
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,46.97,36.12
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,60.51,48.69
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,80.33,66.38
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,101.48,84.8
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,105.63,88.06
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,122.5,92.71
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,165.92,121.74
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,209.77,157.34
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,242.81,180.04
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,292.26,217.32
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,330.58,249.89
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,365.23,278.57
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,423.21,321.86
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,510.24,388.64
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,560.69,427.93
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,610.32,465.42
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,656.25,499.23
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,700.77,531.03
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,741.24,559.32
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,779.52,585.43
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,782.49,584.58
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,774.75,576.12
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,834.57,621.1
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,893.32,661.68
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,910.95,673.94
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,925.34,684.53
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,933.18,691.28
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,937.62,695.94
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,876.77,655.91
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,804.81,604.17
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,753.89,568.81
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,691.06,524.53
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,750.68,573.07
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,797.06,611.19
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,694.36,536.8
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,587.57,458.17
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,526.02,413.95
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,465.52,369.33
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,420.14,335.4
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,375.1,301.0
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,326.49,263.91
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,278.31,225.9
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,222.57,180.14
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,168.91,134.61
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,95.27,71.26
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,24.45,2.96
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,10.77,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.66,1.39
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,36.27,25.28
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,52.21,40.39
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,64.95,52.25
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,78.89,64.75
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,95.24,79.05
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,73.05,59.3
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,46.47,33.84
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,88.22,68.68
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,127.47,100.81
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,125.02,98.41
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,122.15,95.74
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,184.56,145.74
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,247.76,195.59
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,322.57,253.77
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,421.54,331.02
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,503.33,396.1
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,619.53,488.38
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,665.94,525.1
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,710.94,560.09
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,754.39,592.6
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,797.1,622.84
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,832.17,646.09
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,864.58,667.21
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,892.94,685.55
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,918.36,701.75
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,936.64,714.33
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,951.5,724.65
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,961.73,732.24
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,968.41,737.54
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,968.02,737.76
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,964.06,735.71
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,954.45,729.91
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,941.36,721.87
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,919.58,707.54
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,902.13,696.41
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,872.36,676.97
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,839.89,655.62
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,796.67,626.68
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,751.75,596.52
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,698.47,559.78
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,648.48,524.62
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,581.11,474.8
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,515.53,423.03
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,432.38,354.89
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,354.38,287.95
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,246.44,193.54
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,141.62,54.41
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,52.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,14.04,1.69
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,28.49,19.35
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,35.25,26.11
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,41.68,32.17
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,45.6,35.71
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,49.29,38.87
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,51.19,40.38
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,80.72,48.5
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,132.79,74.78
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,187.73,114.87
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,243.15,161.35
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,300.43,211.48
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,357.35,261.72
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,419.92,315.28
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,474.77,361.37
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,529.26,405.56
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,580.82,446.26
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,631.13,484.62
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,677.78,518.84
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,722.62,550.6
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,763.99,579.19
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,802.93,603.94
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,837.01,625.67
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,868.32,645.3
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,893.98,660.25
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,916.41,673.03
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,934.47,684.24
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,949.15,693.34
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,956.37,697.05
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,960.04,698.68
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,958.65,699.23
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,953.77,697.72
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,950.07,697.16
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,935.68,689.72
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,913.37,677.25
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,888.07,662.82
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,855.0,643.99
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,819.53,623.17
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,775.37,595.9
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,733.98,570.11
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,678.43,533.35
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,622.87,495.52
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,554.1,445.53
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,487.29,394.46
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,401.11,325.78
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,320.5,258.45
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,217.58,169.77
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,119.59,51.65
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,43.16,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.4,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.83,7.11
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,25.05,16.45
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,35.28,25.72
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,46.93,36.0
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,58.59,46.06
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,79.04,63.66
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,98.94,76.72
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,105.34,81.5
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,111.62,86.14
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,157.36,122.35
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,203.83,158.65
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,223.06,173.04
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,242.6,187.6
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,221.97,170.98
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,199.47,152.97
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,186.24,142.22
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,172.52,131.12
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,182.42,138.71
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,192.45,146.37
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,188.61,143.03
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,184.67,139.67
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,144.53,108.46
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,103.76,76.54
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,121.51,90.33
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,139.4,104.1
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,161.61,121.42
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,184.08,138.91
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,133.65,99.64
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,83.18,60.09
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,118.19,87.67
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,153.73,115.49
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,124.04,92.48
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,94.41,69.37
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,157.73,119.73
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,223.84,171.94
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,165.73,126.75
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,108.32,81.52
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,138.94,106.64
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,171.67,133.42
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,149.99,116.37
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,128.49,99.34
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,107.36,82.64
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,86.05,65.44
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,65.37,48.4
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,44.25,30.69
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,26.94,15.91
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,11.12,0.12
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.72,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,6.01,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,12.04,4.59
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,20.86,12.54
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,29.69,20.48
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,39.93,29.49
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,50.19,38.35
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,48.8,37.02
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,47.41,33.88
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,43.23,30.22
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,39.05,26.59
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,46.06,32.23
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,53.07,37.83
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,82.99,61.97
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,112.15,85.24
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,144.15,110.54
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,176.46,135.9
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,192.19,147.8
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,208.21,159.88
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,214.1,164.01
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,220.02,168.18
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,235.94,180.07
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,252.06,192.04
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,274.25,208.97
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,296.79,226.11
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,343.62,261.28
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,389.39,295.24
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,466.74,353.38
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,554.55,417.94
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,514.7,387.64
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,481.32,362.32
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,528.54,398.42
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,565.53,426.72
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,572.1,432.89
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,577.27,438.23
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,561.62,428.91
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,544.49,418.56
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,577.23,445.77
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,591.86,459.66
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,527.26,412.27
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,464.02,365.5
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,424.93,336.79
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,385.22,306.96
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,452.59,363.6
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,497.48,400.48
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,417.97,335.83
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,343.21,272.95
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,241.83,186.71
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,144.99,75.12
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,53.24,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,15.4,5.36
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,31.5,21.5
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,38.53,28.25
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,45.19,34.37
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,46.91,35.91
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,48.64,37.31
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,55.15,42.72
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,89.46,49.12
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,140.73,76.79
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,196.21,117.6
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,253.24,165.34
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,318.31,221.06
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,375.62,270.76
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,433.71,320.15
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,489.91,367.6
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,545.62,413.34
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,598.83,455.08
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,650.83,494.62
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,699.07,531.14
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,745.38,565.35
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,787.88,594.16
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,827.86,620.08
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,862.98,643.46
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,895.18,664.76
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,923.04,682.0
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,947.63,697.02
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,966.56,709.13
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,981.94,718.96
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,991.76,725.56
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,997.87,729.89
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,998.47,730.79
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,995.38,729.46
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,983.63,722.63
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,968.42,713.7
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,948.21,702.66
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,924.82,689.56
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,894.06,670.16
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,860.61,648.94
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,825.04,626.78
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,780.52,598.09
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,726.47,562.45
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,671.87,525.57
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,604.29,479.74
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,542.51,435.24
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,457.1,368.27
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,377.11,302.22
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,269.29,210.6
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,167.66,94.47
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,63.03,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.92,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.85,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.7,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.55,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.95,0.6
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,8.34,1.84
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,70.27,57.03
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,125.69,100.63
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,77.76,60.02
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,23.23,13.95
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,120.59,94.64
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,212.4,168.98
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,121.57,94.74
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,21.41,12.14
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,20.95,11.74
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,20.5,11.33
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,21.44,12.05
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,22.38,12.77
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,164.28,127.98
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,304.68,238.59
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,238.08,185.67
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,169.41,131.01
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,214.85,167.1
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,260.92,203.27
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,246.21,191.7
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,231.18,179.97
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,361.04,282.3
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,491.69,382.62
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,471.19,366.95
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,449.81,350.99
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,467.55,366.42
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,485.29,381.86
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,407.77,321.9
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,329.46,260.5
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,333.04,264.9
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,336.56,269.17
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,498.64,404.87
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,638.71,520.35
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,412.3,339.37
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,173.62,140.16
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,152.86,123.53
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,132.26,106.6
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,110.19,88.43
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,87.96,69.78
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,67.92,52.64
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,47.46,34.85
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,28.85,18.44
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,12.05,2.16
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,6.2,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,19.26,9.81
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,29.29,20.57
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,34.31,25.54
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,39.1,30.03
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,45.69,35.95
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,48.4,38.19
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,49.73,39.1
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,93.48,49.4
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,148.54,82.49
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,213.22,132.84
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,270.94,182.48
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,330.0,234.57
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,388.3,285.91
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,446.85,336.22
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,503.22,383.64
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,559.02,429.11
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,612.37,471.29
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,664.37,511.16
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,712.76,548.33
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,759.15,583.23
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,801.99,612.16
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,842.28,638.66
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,877.65,662.55
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,910.06,684.34
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,937.65,703.17
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,961.91,719.82
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,980.44,732.38
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,995.35,742.66
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1005.22,748.28
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,1011.35,751.58
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,1010.82,753.16
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,1006.55,752.47
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,993.5,745.0
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,977.06,735.45
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,955.68,722.32
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,931.13,707.14
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,900.37,687.73
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,874.21,671.53
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,831.35,643.79
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,786.68,614.51
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,732.23,576.53
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,677.21,537.46
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,609.84,489.25
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,548.21,442.83
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,465.15,376.91
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,387.06,311.83
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,281.34,222.41
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,183.13,114.82
