Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,69.19,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,20.46,10.98
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,30.88,21.58
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,36.22,26.8
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,41.31,31.54
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,44.06,33.91
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,51.47,40.29
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,53.03,41.36
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,99.99,53.18
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,154.25,86.09
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,211.39,129.87
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,275.6,183.77
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,334.47,234.46
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,392.56,284.21
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,451.08,332.96
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,507.33,378.57
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,563.02,422.1
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,616.12,462.41
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,667.95,500.45
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,716.23,536.17
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,762.57,569.76
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,804.97,598.9
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,844.87,625.84
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,880.38,649.37
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,912.98,670.95
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,940.39,688.24
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,964.5,703.41
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,983.35,715.72
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,998.63,725.86
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1007.92,732.76
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1013.49,737.48
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,1013.46,738.3
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1009.73,736.94
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,999.4,731.49
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,985.51,723.92
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,963.94,712.39
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,939.17,698.83
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,907.86,679.95
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,881.21,664.22
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,838.53,637.06
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,794.0,608.38
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,740.03,571.81
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,685.39,534.09
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,618.18,488.66
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,556.74,444.83
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,473.77,380.29
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,395.63,316.3
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,289.65,227.68
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,191.92,123.67
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,72.74,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,22.13,12.62
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,33.38,23.83
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,39.01,29.24
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,44.36,34.12
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,46.94,36.31
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,49.38,38.25
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,55.96,43.74
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,105.53,56.96
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,159.27,90.64
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,215.96,134.9
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,272.82,183.49
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,337.4,239.12
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,394.48,288.13
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,451.94,336.12
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,507.54,381.76
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,562.66,425.44
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,614.7,464.42
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,665.45,500.89
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,713.4,536.23
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,759.47,569.31
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,800.75,595.76
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,839.56,619.67
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,874.55,641.93
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,906.68,662.11
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,933.14,677.1
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,956.35,689.85
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,974.84,700.9
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,989.82,709.75
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,998.89,715.42
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,1004.29,718.95
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,1003.17,717.97
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,998.4,714.86
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,987.63,708.7
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,973.38,700.53
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,951.53,687.65
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,926.57,672.92
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,895.02,653.94
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,868.27,638.13
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,825.61,612.34
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,781.19,585.11
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,727.6,551.48
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,673.36,516.49
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,610.21,475.33
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,544.99,429.85
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,463.7,368.24
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,387.14,306.84
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,282.76,220.51
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,187.39,122.81
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,70.28,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,11.94,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,22.42,12.92
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,32.27,22.6
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,37.54,27.65
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,42.55,32.24
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,45.23,34.5
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,52.71,40.85
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,55.87,43.28
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,108.23,57.11
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,162.72,91.64
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,219.98,136.0
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,277.3,184.57
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,342.25,239.93
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,399.27,288.9
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,456.59,337.01
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,512.36,383.45
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,567.59,428.25
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,619.94,469.01
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,670.97,507.66
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,718.74,543.9
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,764.59,578.08
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,806.42,606.12
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,845.8,632.11
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,880.96,656.06
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,913.22,678.04
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,940.26,695.44
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,964.02,710.68
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,982.1,723.3
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,996.64,733.7
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1005.2,740.29
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,1010.07,744.6
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,1009.37,746.15
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,1005.02,745.43
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,930.2,695.93
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,837.12,631.69
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,897.78,678.17
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,930.9,703.12
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,898.86,681.94
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,871.69,664.57
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,828.9,636.78
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,784.34,607.9
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,729.23,571.01
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,673.63,532.89
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,610.56,488.07
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,545.35,439.18
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,462.76,373.84
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,385.09,309.43
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,281.61,221.73
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,187.85,126.48
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,70.08,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,6.2,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,12.06,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,31.38,20.47
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,48.39,36.56
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,64.87,51.56
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,80.71,65.66
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,79.05,63.98
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,80.62,64.96
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,79.72,63.84
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,120.43,70.52
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,166.56,99.38
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,224.0,143.96
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,273.23,197.47
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,305.0,233.15
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,346.67,264.85
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,403.1,308.52
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,465.99,357.97
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,564.97,436.75
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,618.3,479.16
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,671.15,520.2
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,720.21,558.11
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,767.65,593.98
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,813.61,625.4
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,857.84,654.93
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,894.48,679.88
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,928.28,702.72
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,893.61,676.68
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,840.96,632.3
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,937.83,706.13
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1022.88,763.59
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1033.65,769.04
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1040.56,772.46
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1040.67,774.6
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,1036.94,774.37
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,1020.78,764.34
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,1001.34,752.28
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,979.46,737.95
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,954.37,721.53
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,925.15,702.73
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,892.96,681.89
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,856.77,658.37
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,811.43,628.64
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,759.68,593.84
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,706.88,557.56
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,640.69,510.3
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,575.57,462.14
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,495.23,398.55
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,424.06,338.91
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,319.11,251.26
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,224.85,155.41
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,86.34,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,8.1,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,15.68,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,31.86,21.2
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,46.22,34.74
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,63.39,50.31
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,79.84,64.9
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,94.52,77.45
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,108.51,89.04
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,120.16,91.28
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,149.26,102.82
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,174.68,109.15
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,231.51,145.02
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,295.98,199.54
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,355.02,250.49
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,412.66,299.32
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,470.85,347.22
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,526.7,392.54
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,581.85,435.82
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,634.96,476.26
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,686.46,514.25
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,733.56,549.2
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,778.61,581.78
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,816.98,606.29
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,851.67,628.08
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,885.66,650.06
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,916.83,670.01
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,908.31,663.9
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,884.11,644.58
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,902.41,657.12
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,918.26,667.68
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,902.38,656.02
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,883.37,642.54
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,848.98,619.03
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,812.02,593.83
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,644.28,475.83
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,463.21,344.08
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,670.96,500.66
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,836.29,618.48
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,824.26,609.96
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,807.05,599.56
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,696.98,525.71
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,587.51,447.77
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,536.37,412.79
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,473.04,367.83
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,420.76,331.3
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,381.01,302.41
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,306.07,244.39
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,257.25,204.27
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,174.51,135.67
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,107.99,73.23
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,38.94,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,8.58,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,15.13,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,29.88,19.79
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,44.97,34.0
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,55.03,43.35
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,64.6,51.97
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,91.42,75.38
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,118.7,98.65
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,100.72,74.12
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,133.69,81.39
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,186.27,121.28
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,233.53,161.86
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,282.68,204.2
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,330.06,245.03
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,373.0,282.43
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,413.22,315.68
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,456.93,349.72
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,499.7,382.79
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,538.64,412.13
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,577.13,440.38
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,609.5,464.32
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,640.57,486.86
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,658.9,498.09
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,672.12,505.34
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,648.67,486.31
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,617.73,461.86
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,626.77,467.19
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,634.98,471.92
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,540.47,403.07
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,433.12,323.81
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,428.47,321.04
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,423.48,317.71
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,359.77,270.94
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,284.83,215.17
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,453.08,344.56
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,600.54,454.13
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,759.45,576.33
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,887.7,671.05
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,855.38,649.81
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,820.72,627.93
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,775.58,598.92
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,729.16,568.58
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,672.05,529.93
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,615.05,490.1
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,546.09,439.11
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,478.99,387.77
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,390.12,316.43
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,311.54,250.87
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,220.09,173.83
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,138.04,97.06
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,46.73,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.38,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,13.43,5.83
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,22.26,13.98
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,33.89,24.51
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,45.53,34.92
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,27.37,18.73
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,9.27,2.58
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,90.93,69.58
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,172.66,131.56
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,199.99,145.79
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,243.32,174.74
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,160.31,117.86
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,44.69,31.0
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,131.51,100.82
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,215.51,166.52
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,257.01,197.95
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,293.48,225.24
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,169.22,128.79
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,35.46,22.8
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,36.41,23.56
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,37.36,24.29
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,66.39,47.27
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,95.31,69.92
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,246.28,187.32
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,399.92,302.89
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,396.21,299.21
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,392.07,295.69
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,679.19,518.08
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,956.39,716.21
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,962.7,718.23
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,965.66,719.83
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,962.25,719.81
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,955.52,717.7
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,941.31,709.51
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,929.54,703.14
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,905.69,688.15
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,879.19,671.38
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,843.9,648.38
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,806.55,623.79
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,760.84,593.42
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,713.99,561.81
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,658.54,522.39
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,602.98,481.51
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,529.67,426.12
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,464.43,375.45
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,385.93,312.45
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,312.66,251.39
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,220.6,173.45
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,128.11,90.07
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,46.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.1,4.47
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,35.25,24.33
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.67,36.89
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,58.59,45.99
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,68.01,54.34
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,45.2,34.21
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,35.29,25.37
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,46.01,32.81
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,56.75,41.48
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,73.57,54.92
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,90.18,67.95
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,100.59,75.96
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,111.03,83.92
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,123.75,93.43
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,136.52,102.86
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,146.71,110.62
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,157.16,118.59
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,162.31,122.19
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,167.56,125.88
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,272.05,206.07
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,380.2,287.29
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,312.55,236.17
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,240.98,181.75
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,221.22,167.05
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,201.1,151.92
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,199.83,151.01
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,198.52,150.07
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,114.18,84.58
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,29.89,18.1
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,204.55,155.38
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,385.76,292.62
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,513.55,390.45
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,631.96,479.74
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,521.3,396.89
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,396.88,302.55
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,356.03,272.49
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,314.81,241.62
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,310.49,239.4
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,305.91,236.93
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,208.84,161.83
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,108.0,81.74
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,147.45,114.46
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,200.0,157.36
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,168.57,132.5
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,128.71,100.43
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,198.2,159.06
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,249.49,200.12
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,169.61,132.22
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,86.22,59.37
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,32.06,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.4,0.61
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,12.04,4.8
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,18.07,10.17
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,24.11,15.48
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,76.42,60.7
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,122.16,99.25
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,136.75,101.66
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,173.38,123.8
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,212.03,152.38
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,250.99,182.89
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,287.15,213.29
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,309.9,232.42
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,360.58,266.89
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,455.21,337.55
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,506.93,378.25
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,558.75,417.9
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,572.18,426.11
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,568.33,419.77
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,648.19,479.81
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,748.04,552.17
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,789.01,577.46
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,828.35,600.76
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,861.26,620.9
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,891.59,639.14
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,775.72,557.45
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,627.4,448.25
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,809.65,581.01
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,976.49,690.12
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,987.3,695.82
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,994.64,701.0
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,993.89,700.78
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,989.66,698.61
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,978.11,692.57
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,963.25,684.63
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,941.85,673.53
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,925.39,665.69
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,896.36,648.42
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,864.52,629.39
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,822.3,603.73
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,778.39,576.67
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,727.1,543.03
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,675.04,508.29
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,612.89,467.1
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,548.53,422.27
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,468.39,362.04
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,392.79,302.61
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,292.94,222.74
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,203.99,143.67
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,76.54,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.61,7.61
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,33.17,23.1
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,46.12,35.21
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,54.18,42.7
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,61.85,49.55
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,89.12,73.44
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,123.42,102.96
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,139.34,110.05
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,164.68,129.76
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,184.3,144.72
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,196.0,153.35
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,161.23,125.45
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,112.84,86.5
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,122.44,93.85
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,132.08,101.12
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,79.82,58.97
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,26.1,15.53
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,29.38,18.12
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,32.67,20.69
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,79.89,58.38
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,126.69,95.23
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,194.44,147.78
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,262.97,199.83
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,231.96,176.01
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,200.34,151.82
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,214.05,162.46
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,227.9,173.13
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,302.19,229.86
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,386.82,293.23
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,420.03,317.66
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,454.01,342.67
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,372.07,282.15
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,278.98,212.27
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,286.94,219.07
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,295.11,225.85
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,251.43,192.73
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,207.68,159.23
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,172.83,132.38
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,138.07,105.24
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,120.51,91.85
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,102.91,78.23
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,92.84,70.53
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,82.78,62.72
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,69.13,51.81
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,55.79,40.96
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,43.2,30.53
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,30.63,19.92
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,20.4,11.15
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,10.19,2.23
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,5.09,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
