Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.12,2.33
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,25.06,16.08
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,39.03,28.88
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,55.42,43.73
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,71.59,58.18
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,59.99,47.75
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,46.47,35.59
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,54.4,40.27
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,62.35,46.64
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,58.17,42.89
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,53.99,39.19
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,90.33,68.84
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,125.29,96.89
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,143.21,110.71
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,161.42,124.66
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,152.2,116.87
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,142.64,108.92
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,179.7,137.65
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,217.23,166.27
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,322.63,246.76
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,433.73,329.06
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,309.92,235.87
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,178.77,135.36
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,145.31,109.53
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,111.33,82.87
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,131.46,98.58
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,151.78,114.26
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,117.14,87.24
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,82.36,59.92
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,141.0,106.0
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,200.55,151.91
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,433.35,330.72
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,656.2,491.89
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,393.73,300.58
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,118.41,88.23
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,348.97,271.16
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,569.6,436.21
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,733.45,560.7
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,855.39,647.42
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,812.1,618.96
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,767.23,590.52
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,714.29,555.08
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,665.03,521.59
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,600.11,475.66
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,536.69,428.68
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,457.53,367.02
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,382.79,306.22
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,286.18,226.47
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,199.77,148.47
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,94.51,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,12.39,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,20.88,10.09
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,29.9,20.43
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,38.4,28.47
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,59.97,47.88
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,89.56,74.03
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,98.96,81.85
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,108.17,89.27
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,117.76,92.56
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,127.44,99.93
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,134.52,104.89
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,141.45,109.67
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,164.68,127.46
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,188.5,145.5
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,217.55,167.42
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,247.34,189.65
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,291.16,222.7
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,343.57,261.88
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,414.14,313.97
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,486.26,366.33
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,557.46,419.46
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,641.17,480.87
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,739.72,555.11
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,851.03,633.21
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,884.22,654.06
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,914.69,673.61
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,939.61,688.5
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,961.44,701.38
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,978.21,711.95
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,991.62,720.45
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,999.17,725.78
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,1003.21,729.04
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,1001.34,728.18
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,995.99,725.27
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,983.75,718.58
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,968.2,709.9
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,946.17,698.47
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,929.25,690.48
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,897.14,670.97
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,862.56,649.79
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,819.55,623.48
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,774.91,595.64
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,725.31,562.92
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,671.65,526.51
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,605.87,481.0
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,541.58,434.22
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,462.45,372.41
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,387.68,311.39
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,291.48,231.67
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,205.17,153.9
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,95.96,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,13.82,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,22.7,12.05
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,35.33,25.18
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,47.39,36.32
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,50.69,39.49
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,60.19,47.9
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,77.66,62.94
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,94.87,77.4
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,133.88,104.81
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,166.69,129.56
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,202.44,155.83
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,242.25,185.3
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,268.55,205.4
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,294.78,225.24
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,347.86,264.02
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,411.4,310.96
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,479.62,362.37
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,580.91,439.07
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,630.27,475.88
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,678.82,511.38
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,723.64,543.28
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,766.72,572.95
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,804.7,597.59
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,840.2,620.4
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,872.04,641.57
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,901.26,661.0
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,925.5,676.21
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,946.76,689.49
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,963.07,701.0
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,976.12,710.55
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,982.99,716.21
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,986.46,719.83
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,983.58,719.12
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,977.33,716.37
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,973.53,715.74
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,958.21,707.56
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,936.12,694.39
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,911.16,679.37
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,876.66,658.11
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,839.97,635.22
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,800.75,611.31
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,756.1,583.13
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,700.49,546.41
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,644.9,508.74
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,579.33,462.51
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,515.34,414.74
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,435.36,351.61
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,359.9,289.63
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,264.87,210.01
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,182.74,136.47
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,86.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,25.81,14.64
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,43.18,31.57
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,60.98,47.7
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,74.26,59.71
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,82.53,67.05
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,77.26,62.22
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,82.64,66.56
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,77.66,58.96
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,71.69,53.71
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,83.4,62.83
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,94.7,71.49
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,152.34,117.0
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,209.74,161.51
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,177.44,135.65
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,142.87,108.09
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,141.91,107.16
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,140.88,106.18
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,152.83,115.18
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,165.02,124.32
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,164.19,123.31
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,163.33,122.31
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,187.88,140.94
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,212.76,159.65
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,190.98,142.92
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,168.82,125.92
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,232.94,175.0
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,298.01,224.17
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,270.12,203.57
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,241.81,182.61
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,260.34,196.96
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,279.15,211.49
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,251.64,190.72
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,223.87,169.71
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,211.15,160.18
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,198.35,150.56
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,230.21,176.11
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,263.06,202.45
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,206.37,158.56
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,150.11,114.47
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,258.87,203.52
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,374.08,296.06
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,296.45,235.62
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,233.53,185.86
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,199.68,159.3
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,166.12,132.37
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,130.53,102.9
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,88.55,67.73
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,58.63,42.39
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,28.02,16.32
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,13.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,4.77,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,9.26,1.71
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,22.26,13.48
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,35.29,25.11
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,51.08,39.03
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,66.16,52.08
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,52.06,39.68
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,37.15,26.6
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,107.98,82.36
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,175.0,134.54
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,166.02,127.53
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,157.45,121.07
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,224.34,171.94
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,301.65,230.65
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,336.34,256.58
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,366.12,278.74
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,417.14,317.25
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,473.25,359.43
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,503.91,382.31
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,534.8,405.18
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,418.17,318.02
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,290.97,220.54
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,272.38,206.17
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,253.25,191.2
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,304.94,230.67
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,357.56,270.4
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,247.02,186.97
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,134.96,100.71
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,213.61,161.87
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,293.67,222.93
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,228.57,173.36
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,163.17,123.09
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,102.21,75.76
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,41.99,28.07
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,245.84,190.45
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,460.4,353.94
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,358.71,276.71
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,245.86,189.77
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,172.9,133.17
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,101.29,76.33
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,155.82,121.04
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,213.67,168.23
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,107.62,83.07
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,11.13,3.59
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,9.27,2.09
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,7.41,0.56
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,6.02,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,4.63,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.77,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,2.31,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,4.62,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,10.18,3.23
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,15.75,8.32
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,21.79,13.75
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,27.83,19.11
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,46.93,35.86
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,66.07,52.38
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,53.47,39.09
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,40.91,28.44
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,26.95,16.72
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,22.79,13.12
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,32.58,21.09
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,79.77,59.22
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,125.87,95.75
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,283.92,218.78
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,454.72,346.37
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,391.46,297.55
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,321.6,243.66
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,404.76,306.1
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,492.36,370.04
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,558.72,418.65
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,631.95,471.51
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,443.91,335.23
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,237.77,179.64
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,380.62,287.75
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,525.93,392.62
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,380.63,286.95
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,226.57,171.57
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,350.36,266.22
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,472.88,356.42
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,435.88,328.81
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,398.03,301.16
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,282.09,214.85
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,160.09,121.3
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,101.6,75.8
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,44.71,30.54
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,39.56,26.51
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,34.42,22.43
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,96.32,72.81
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,164.07,127.34
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,236.61,187.11
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,309.92,246.13
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,270.84,215.91
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,232.08,185.77
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,189.01,150.95
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,146.56,115.77
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,94.09,71.85
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,51.76,35.52
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,23.71,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,15.04,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,29.39,18.51
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,44.81,33.2
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,56.93,44.3
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,63.63,50.35
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,79.29,63.92
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,77.05,61.71
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,74.3,59.01
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,98.23,75.6
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,122.13,94.63
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,149.36,115.66
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,177.24,136.86
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,149.82,114.73
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,120.07,90.9
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,204.8,156.43
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,282.24,214.35
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,258.99,196.34
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,225.6,170.87
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,233.75,176.62
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,241.99,182.3
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,213.93,160.94
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,185.09,139.0
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,297.1,223.15
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,412.32,306.22
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,373.07,277.16
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,328.99,245.09
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,272.41,203.66
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,214.92,160.9
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,174.81,130.6
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,134.32,99.57
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,358.4,270.74
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,598.25,441.44
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,609.13,449.7
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,619.08,459.17
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,420.78,317.53
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,202.28,153.02
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,185.49,140.95
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,168.68,128.22
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,192.12,147.06
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,216.4,166.47
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,162.26,124.74
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,108.83,82.73
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,102.86,78.32
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,97.01,73.9
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,81.86,61.94
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,66.65,49.72
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,52.54,38.08
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,39.02,26.75
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,26.91,16.49
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,14.83,6.14
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,7.41,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,15.89,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,30.93,19.96
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,50.17,37.75
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,69.78,55.27
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,76.48,61.38
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,85.34,69.07
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,105.61,86.13
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,133.02,108.77
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,164.33,122.5
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,201.78,147.5
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,232.73,168.4
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,277.97,201.69
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,296.79,220.68
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,301.38,227.01
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,353.73,264.8
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,415.72,309.63
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,441.5,328.57
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,457.19,339.95
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,547.37,407.46
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,667.38,494.37
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,710.55,523.77
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,750.74,551.33
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,730.74,533.23
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,694.04,503.67
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,791.83,576.32
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,892.24,643.84
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,915.91,657.74
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,936.75,670.8
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,951.37,679.22
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,962.82,685.77
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,970.09,690.7
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,982.4,698.96
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,979.5,697.81
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,973.26,694.94
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,964.22,690.49
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,951.61,683.96
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,929.3,672.23
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,904.17,658.75
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,870.79,640.5
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,835.22,620.5
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,792.62,595.92
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,752.68,572.63
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,699.14,538.04
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,645.55,502.56
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,581.42,457.8
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,518.81,411.81
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,441.84,352.29
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,369.13,293.78
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,276.69,218.33
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,197.61,149.88
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,96.63,31.01
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.31,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.62,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,8.79,2.01
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,12.97,5.78
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,18.07,10.33
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,23.19,14.81
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.84,7.4
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.49,0.03
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,12.53,4.8
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,18.57,9.78
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,52.11,37.2
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,85.77,64.09
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,117.91,89.36
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,149.93,114.14
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,276.24,208.99
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,416.82,311.04
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,485.53,361.5
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,582.71,433.51
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,630.7,467.78
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,678.26,501.25
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,721.26,531.76
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,762.75,560.71
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,800.69,585.24
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,838.88,609.57
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,870.13,630.45
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,898.86,649.79
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,766.08,558.92
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,599.66,437.25
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,692.99,506.28
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,782.65,569.67
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,891.99,649.89
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,985.87,713.34
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,982.44,711.55
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,975.69,708.78
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,962.61,702.05
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,946.36,693.4
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,922.88,680.92
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,896.67,666.64
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,768.84,581.03
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,624.09,476.64
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,695.52,535.0
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,746.48,574.1
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,692.92,537.27
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,639.22,500.5
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,574.66,455.27
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,511.67,408.69
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,434.78,348.72
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,362.09,289.82
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,270.87,214.67
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,192.41,146.63
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,94.96,36.24
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.45,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,25.15,15.73
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,32.13,22.61
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,38.73,28.71
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,42.01,31.72
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,45.12,34.41
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,52.14,40.33
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,62.36,40.56
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,111.82,59.32
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,164.81,94.19
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,219.45,137.36
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,276.18,184.98
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,339.12,238.49
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,396.46,287.15
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,452.19,333.7
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,507.87,378.85
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,561.27,421.63
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,613.98,462.72
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,664.08,499.89
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,712.75,534.95
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,757.86,567.49
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,801.02,596.26
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,840.82,622.8
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,878.25,647.64
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,910.61,668.65
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,940.14,687.78
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,964.49,702.14
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,985.65,714.44
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,1002.09,724.72
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,1015.1,732.91
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,1021.75,737.62
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,1024.83,740.26
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,1022.35,739.03
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,1016.34,735.75
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,1003.98,729.04
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,988.31,720.36
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,966.05,707.98
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,940.85,693.76
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,916.43,679.19
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,881.62,657.67
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,838.59,630.92
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,793.9,602.73
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,741.53,567.63
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,688.57,531.56
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,628.4,490.09
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,565.95,445.65
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,490.09,388.3
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,418.08,331.38
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,324.55,256.15
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,240.01,183.85
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,119.11,53.18
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
