Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.24,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,26.82,17.21
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,34.15,24.34
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,41.08,30.7
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,44.63,33.92
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,47.99,36.8
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,49.57,37.92
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,67.17,42.63
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,116.32,62.38
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,168.99,97.29
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,223.2,139.94
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,279.46,186.79
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,335.12,234.57
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,397.74,287.05
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,452.86,332.35
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,507.89,376.19
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,560.87,417.71
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,613.21,457.49
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,662.35,493.24
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,710.0,526.91
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,754.35,558.15
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,796.78,585.93
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,835.52,609.61
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,871.92,631.49
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,904.16,651.75
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,933.66,670.22
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,957.16,685.5
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,977.53,698.92
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,994.16,710.11
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,1007.46,719.36
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,1014.0,724.53
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1017.07,727.73
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,1015.13,728.54
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,1009.75,727.32
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,997.54,721.85
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,982.06,714.37
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,960.05,703.58
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,943.39,696.34
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,872.9,652.02
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,799.34,604.86
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,799.41,608.3
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,788.73,603.79
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,736.02,568.46
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,687.05,535.46
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,621.97,490.98
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,558.26,445.66
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,480.83,385.97
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,407.47,327.01
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,315.5,251.69
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,232.09,179.61
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,113.16,55.5
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,18.22,3.51
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,35.14,24.25
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,53.03,40.74
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,71.52,57.38
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,86.55,70.64
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,101.15,83.17
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,110.35,90.74
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,130.14,99.09
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,145.62,109.6
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,150.91,117.65
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,155.1,120.41
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,158.84,122.82
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,198.76,153.78
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,239.86,185.36
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,257.07,197.97
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,267.6,205.41
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,311.04,238.35
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,356.28,272.3
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,447.66,341.05
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,549.63,416.3
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,511.54,386.8
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,463.48,349.82
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,477.14,359.22
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,490.78,368.34
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,565.2,423.45
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,642.91,479.79
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,639.22,476.58
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,634.06,472.76
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,557.55,417.1
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,468.76,351.85
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,391.18,295.22
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,302.82,229.36
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,652.45,500.18
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,960.04,716.55
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,945.08,704.94
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,927.23,693.97
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,909.27,683.33
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,883.37,667.31
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,851.05,646.86
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,816.63,624.88
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,773.33,596.18
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,728.85,566.35
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,675.44,529.56
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,621.9,491.85
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,557.18,444.46
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,489.7,393.65
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,416.87,336.65
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,348.31,280.89
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,263.37,210.02
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,186.82,143.71
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,95.19,49.07
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.67
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.52,21.71
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,43.15,31.61
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,53.29,40.74
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,66.5,52.26
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,89.23,71.67
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,113.58,92.08
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,142.07,109.49
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,167.87,124.02
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,206.39,147.85
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,218.57,162.18
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,215.7,164.18
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,271.0,204.28
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,342.62,257.02
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,381.02,285.61
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,421.46,315.5
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,452.03,338.36
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,482.38,360.73
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,567.75,426.59
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,684.11,514.09
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,726.21,544.55
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,766.81,573.73
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,804.87,598.47
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,843.73,623.59
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,874.29,643.69
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,902.33,662.09
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,924.63,676.88
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,943.95,689.76
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,958.28,699.19
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,969.44,706.64
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,974.52,710.21
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,976.33,711.8
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,981.94,716.05
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,975.96,712.78
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,856.64,632.64
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,718.16,532.09
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,665.48,496.0
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,612.57,458.82
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,730.26,550.37
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,827.16,621.59
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,783.76,593.31
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,739.15,564.71
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,684.89,527.83
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,630.61,490.28
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,566.29,444.47
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,503.54,398.03
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,423.4,336.59
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,353.34,280.6
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,267.52,210.34
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,190.08,144.45
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,96.74,52.13
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.38,5.78
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,34.02,23.05
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.73,35.57
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.76,47.22
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,75.59,60.11
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,101.52,82.23
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,121.6,98.92
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,148.47,114.05
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,153.52,105.99
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,191.92,123.24
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,238.12,159.69
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,287.67,200.9
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,318.05,234.69
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,331.0,250.49
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,385.14,290.81
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,440.2,332.05
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,504.15,382.01
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,593.37,451.67
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,638.98,486.07
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,683.61,519.09
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,724.47,549.73
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,763.97,578.93
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,801.03,604.84
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,836.62,628.36
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,865.66,648.03
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,892.34,666.06
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,843.93,629.18
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,780.15,578.73
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,619.71,462.18
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,449.29,334.59
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,484.81,361.87
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,520.95,389.02
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,535.55,400.53
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,562.29,420.76
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,744.08,560.3
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,901.07,677.33
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,875.57,661.0
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,847.73,643.98
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,794.57,606.86
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,746.98,573.14
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,701.15,541.65
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,654.89,509.41
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,488.02,383.46
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,333.16,262.51
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,285.39,226.0
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,228.82,181.47
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,238.37,189.85
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,233.54,185.68
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,163.3,127.47
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,95.29,70.43
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,46.54,23.61
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.56,6.24
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,34.82,24.35
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,42.3,31.69
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,49.95,38.85
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,53.85,42.37
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,57.54,45.51
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,56.74,44.58
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,78.0,45.62
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,134.14,74.94
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,187.95,112.86
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,242.49,156.67
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,299.83,204.73
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,363.24,258.71
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,421.19,307.69
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,478.03,354.01
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,535.07,398.83
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,588.8,440.18
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,641.69,479.4
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,691.88,515.55
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,740.61,549.51
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,785.91,581.12
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,829.17,609.38
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,868.78,633.73
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,906.03,656.27
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,938.34,676.74
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,967.74,695.32
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,992.27,709.38
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1013.57,721.39
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1029.62,731.12
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1042.17,738.76
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,1048.72,743.31
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,1051.65,745.8
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,1048.96,745.38
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1042.69,742.87
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,1029.54,735.28
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,1013.05,725.79
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,990.27,710.71
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,964.46,693.79
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,930.85,672.53
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,902.73,654.85
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,860.57,627.94
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,816.67,599.82
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,761.85,564.73
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,706.62,528.82
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,646.66,489.23
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,584.15,446.59
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,504.94,388.93
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,429.88,331.79
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,337.39,260.12
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,253.31,191.17
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,129.28,77.17
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.12,6.6
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.95,23.7
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,43.35,32.53
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,53.23,41.44
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,58.21,45.76
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,62.87,49.59
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,63.98,50.2
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,87.29,52.94
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,133.97,76.58
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,184.39,112.3
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,235.92,154.03
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,295.27,204.0
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,348.46,249.71
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,402.95,295.86
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,455.99,340.04
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,509.42,383.33
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,561.17,423.97
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,615.09,464.88
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,662.23,499.93
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,707.99,533.08
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,750.17,563.91
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,790.56,591.95
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,827.17,616.81
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,861.48,640.01
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,891.19,659.61
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,918.34,677.45
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,937.88,689.07
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,961.63,703.54
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,976.05,712.97
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,987.25,720.42
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,987.72,720.94
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,984.8,719.43
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,979.24,716.34
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,970.47,711.29
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,951.76,699.78
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,925.51,683.37
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,780.77,583.87
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,633.51,477.17
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,529.03,402.2
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,440.84,336.78
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,328.13,252.8
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,219.52,169.14
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,160.68,123.47
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,102.93,77.64
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,87.28,65.51
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,71.56,53.07
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,156.98,124.2
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,228.93,181.77
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,160.52,125.2
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,93.7,69.43
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,49.13,27.34
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.72,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.81,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,21.92,10.18
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,39.38,27.56
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,57.26,43.52
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,74.42,58.58
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,76.32,60.36
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,81.58,64.81
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,115.32,93.16
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,141.97,108.98
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,166.05,126.59
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,191.17,145.22
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,176.54,134.05
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,161.95,122.9
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,132.49,99.59
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,101.32,74.9
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,120.81,89.84
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,140.43,104.7
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,153.54,114.65
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,166.92,124.79
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,135.57,100.23
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,103.48,75.13
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,223.14,166.8
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,343.29,256.38
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,203.49,151.16
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,59.9,40.95
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,223.09,165.99
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,391.67,290.49
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,346.71,257.18
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,304.27,225.97
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,408.51,303.28
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,510.65,377.07
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,525.99,388.36
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,541.3,399.96
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,606.05,448.87
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,659.28,489.24
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,644.17,479.26
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,627.8,468.74
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,619.38,464.25
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,623.25,468.26
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,447.0,339.28
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,261.64,198.53
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,237.24,181.03
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,213.09,163.12
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,314.85,245.47
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,385.04,301.85
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,319.43,250.87
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,248.9,195.48
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,201.61,158.26
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,154.23,120.04
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,109.65,83.54
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,63.78,45.46
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,30.84,15.54
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.34,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.58,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,23.92,12.59
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.77,27.1
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.82,36.56
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,57.41,45.31
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,63.83,51.0
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,69.91,56.17
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,71.02,56.74
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,98.38,60.97
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,164.62,112.57
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,218.75,163.47
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,237.77,167.12
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,297.92,207.72
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,356.22,257.26
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,410.33,302.83
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,463.32,346.4
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,517.42,389.44
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,569.16,430.11
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,623.03,470.9
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,671.08,505.38
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,718.25,537.97
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,761.8,567.56
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,803.57,593.43
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,841.52,615.05
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,877.43,634.65
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,909.13,653.36
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,938.24,670.19
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,961.87,682.03
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,982.53,691.87
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,998.69,701.86
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,1011.57,709.99
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,1019.14,715.85
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,1023.27,719.8
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,1021.04,718.4
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,1015.41,715.12
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,1003.81,709.19
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,988.91,701.4
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,967.11,688.64
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,950.72,679.43
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,920.12,661.26
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,886.99,641.61
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,845.5,616.46
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,802.35,590.03
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,750.91,557.69
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,698.73,524.28
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,640.15,486.53
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,578.85,445.52
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,505.12,392.76
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,434.82,339.76
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,344.79,269.53
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,262.63,201.74
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,155.67,102.66
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,36.85,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.26,11.65
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.35,24.94
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,44.29,33.27
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,53.49,41.52
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,76.36,61.54
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,110.96,91.32
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,121.84,100.2
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,152.62,115.72
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,182.62,137.68
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,209.97,159.75
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,158.32,120.68
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,83.91,62.76
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,156.29,120.4
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,227.72,176.12
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,206.11,158.57
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,182.98,140.0
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,199.15,152.43
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,215.62,164.99
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,261.15,199.49
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,307.36,233.93
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,338.03,256.82
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,373.52,283.2
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,507.32,383.62
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,650.78,487.41
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,501.98,378.16
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,336.26,253.56
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,327.09,247.18
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,317.64,240.2
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,474.04,358.64
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,638.52,478.53
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,659.92,494.62
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,680.67,510.98
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,838.1,632.71
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,968.51,728.78
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,949.85,716.65
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,923.18,700.04
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,844.46,645.05
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,763.59,586.34
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,660.26,511.33
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,574.55,447.17
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,557.24,437.42
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,537.13,425.14
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,488.89,389.52
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,440.52,353.39
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,387.27,312.63
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,336.13,272.57
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,270.08,219.41
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,217.81,176.01
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,159.76,127.11
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,104.07,79.38
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,57.07,35.8
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.09,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.26,2.46
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.29,8.01
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,21.32,13.55
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,27.37,19.03
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,33.42,24.43
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,74.16,60.57
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,111.46,88.72
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,152.01,120.76
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,200.5,158.73
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,115.86,89.9
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.09,4.48
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,61.51,45.64
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,110.35,85.7
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,92.29,70.66
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,73.75,55.31
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,80.34,60.51
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,115.72,89.24
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,151.24,117.8
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,175.35,137.06
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,199.82,156.51
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,201.53,157.46
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,203.21,158.43
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,328.28,256.71
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,456.0,354.26
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,527.94,409.52
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,608.47,470.57
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,608.05,470.19
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,606.75,469.57
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,502.36,390.2
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,404.28,314.38
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,304.74,238.13
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,197.63,154.15
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,221.05,172.82
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,244.98,191.62
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,315.36,247.75
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,377.3,296.57
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,231.68,182.75
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,86.72,65.74
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,127.4,99.59
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,170.56,135.3
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,110.73,86.68
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,53.94,39.74
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,46.47,33.72
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,39.01,27.58
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,237.76,199.31
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,398.08,328.72
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,308.87,252.45
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,231.87,185.11
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,141.9,99.86
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,31.8,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
