Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,13.34,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,22.73,12.94
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,33.6,24.08
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,39.27,29.57
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,44.67,34.54
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,47.24,36.83
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,49.67,38.86
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,50.79,39.55
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,93.68,52.18
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,143.66,80.91
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,196.87,121.15
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,250.99,166.92
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,307.03,215.91
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,368.66,269.3
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,424.65,317.42
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,479.31,363.34
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,533.89,407.75
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,586.69,450.28
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,638.76,491.08
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,687.67,527.52
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,735.1,561.84
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,779.28,593.29
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,821.52,621.94
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,859.94,646.5
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,896.05,669.25
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,927.58,690.05
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,956.36,709.0
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,980.91,723.74
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,1002.38,736.45
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,1018.26,746.99
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,1030.75,755.46
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,1037.33,758.76
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1040.39,759.95
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,1037.95,758.79
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,1032.02,755.56
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,1019.72,748.77
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,1004.15,740.02
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,982.4,728.71
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,957.69,715.47
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,925.9,696.06
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,899.55,680.34
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,857.97,654.6
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,814.67,627.43
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,763.12,592.78
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,710.92,557.13
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,653.03,517.53
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,592.66,474.82
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,517.27,417.11
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,445.47,359.58
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,357.72,288.39
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,277.41,219.9
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,173.73,123.82
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,50.27,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.96,13.13
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,35.28,25.26
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,42.18,31.77
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,48.7,37.66
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,52.25,40.79
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,55.58,43.56
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,56.73,44.24
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,95.34,53.03
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,150.0,86.24
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,202.12,125.37
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,255.39,169.56
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,310.83,216.87
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,365.77,264.27
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,421.87,311.77
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,481.64,360.82
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,536.03,404.54
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,588.09,445.16
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,639.5,484.06
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,688.47,520.05
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,736.13,554.11
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,780.0,585.18
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,822.03,613.21
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,860.98,639.13
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,897.86,663.51
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,930.04,684.65
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,959.58,704.0
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,984.02,718.57
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,1005.44,731.17
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,1021.3,741.65
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,1033.81,750.1
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,1040.91,755.19
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1044.52,758.2
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,1042.15,757.16
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,1036.32,754.07
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,1025.07,747.97
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,1010.53,739.89
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,988.39,727.69
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,963.31,713.61
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,940.62,700.11
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,907.14,679.32
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,865.56,653.03
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,822.23,625.29
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,771.35,590.72
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,719.59,555.11
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,661.21,515.8
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,600.2,473.31
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,527.59,418.92
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,458.05,364.28
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,367.64,292.34
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,284.88,223.1
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,179.75,128.08
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,54.92,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,11.93,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.03,12.39
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,31.52,21.73
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,36.88,26.77
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,41.96,31.31
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,44.7,33.68
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,47.26,35.78
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,54.05,41.47
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,96.53,51.6
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,146.69,80.79
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,199.85,120.35
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,254.28,165.06
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,310.14,211.95
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,370.99,263.06
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,426.13,308.99
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,480.12,352.39
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,533.67,393.95
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,584.89,433.31
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,635.36,470.96
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,682.72,504.36
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,728.41,535.59
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,771.19,564.53
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,812.05,590.71
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,849.41,613.67
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,884.59,635.04
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,914.54,654.23
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,941.77,671.73
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,964.79,685.83
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,984.8,698.08
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,999.74,708.09
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,1011.38,716.21
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,907.24,649.73
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,774.81,556.29
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,771.63,556.43
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,766.61,554.41
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,811.21,588.0
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,841.94,612.21
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,777.66,569.8
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,701.06,519.03
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,711.82,529.73
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,705.79,528.6
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,676.88,511.04
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,645.63,491.75
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,525.94,405.42
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,427.91,332.4
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,384.22,301.56
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,340.53,269.52
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,294.27,233.87
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,248.4,197.38
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,196.14,154.62
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,145.92,112.17
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,77.42,52.61
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.76,14.0
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,34.09,24.1
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,40.61,30.18
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,46.75,35.67
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,50.01,38.49
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,53.06,40.99
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,54.33,41.79
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,97.71,52.68
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,152.58,86.65
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,205.01,126.2
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,257.86,169.78
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,313.02,216.45
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,368.18,263.95
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,429.96,315.53
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,484.1,359.6
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,538.41,402.39
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,590.24,442.81
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,641.34,481.5
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,690.01,516.4
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,737.42,549.32
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,781.27,578.96
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,823.19,606.05
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,862.55,629.89
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,899.91,652.08
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,931.43,671.53
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,960.19,689.13
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,984.65,702.54
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,1006.03,713.97
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,1022.28,724.21
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,1035.13,732.48
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1041.58,736.92
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1044.49,739.37
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1042.37,739.48
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1036.76,737.59
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,1023.88,731.29
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,1007.78,723.11
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,986.39,713.53
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,962.04,701.98
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,928.95,683.6
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,901.46,668.7
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,860.88,644.54
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,818.57,618.94
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,765.88,584.48
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,712.68,549.06
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,655.59,511.03
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,595.94,469.87
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,524.54,416.77
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,456.12,363.27
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,370.74,295.13
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,292.31,229.28
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,193.68,140.86
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,92.23,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.43,16.31
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.72,29.0
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.26,37.84
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,58.33,46.01
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,64.17,51.09
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,68.5,54.67
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,93.38,75.81
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,148.56,106.37
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,164.34,106.8
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,204.62,130.5
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,254.83,172.32
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,306.95,216.79
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,363.64,265.0
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,415.99,309.16
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,467.1,351.5
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,518.12,392.59
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,566.98,431.6
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,615.52,469.4
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,660.99,503.18
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,705.21,535.19
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,746.57,565.59
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,786.42,593.99
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,825.47,619.48
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,866.39,645.98
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,855.02,635.68
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,828.29,610.44
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,668.8,494.86
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,489.12,361.37
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,454.33,336.77
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,418.21,310.57
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,626.49,466.85
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,828.98,611.75
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,919.28,679.8
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,985.84,725.73
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,977.35,720.75
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,957.31,708.65
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,934.5,694.44
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,909.02,678.49
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,840.85,633.45
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,762.44,579.99
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,766.22,586.44
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,758.04,583.46
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,711.04,552.51
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,663.1,520.45
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,601.67,477.31
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,541.38,432.93
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,475.62,382.75
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,412.17,332.32
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,328.75,263.52
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,250.45,196.77
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,143.95,103.98
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,20.16,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.86,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.55,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,19.02,10.1
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,32.51,22.54
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,49.06,37.36
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,65.25,51.67
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,82.84,66.92
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,100.23,81.68
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,87.33,70.16
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,72.61,54.42
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,85.01,64.35
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,97.14,73.95
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,87.58,65.8
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,77.37,57.23
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,135.55,103.53
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,192.81,148.32
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,225.52,173.07
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,258.88,198.04
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,156.59,118.6
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,48.56,33.23
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,72.92,52.59
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,97.02,71.54
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,112.71,83.79
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,128.49,96.07
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,106.43,78.56
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,84.19,60.96
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,134.87,100.69
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,186.04,140.25
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,170.14,127.89
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,154.0,115.42
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,403.11,307.01
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,651.49,487.06
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,598.19,447.17
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,532.01,399.34
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,399.83,303.31
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,257.45,196.09
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,271.58,207.69
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,286.02,219.23
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,343.81,265.37
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,390.75,303.34
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,241.99,188.69
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,93.46,70.16
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,159.45,124.3
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,229.32,181.27
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,256.62,204.6
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,270.54,217.27
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,237.13,190.71
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,203.88,163.98
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,167.41,134.09
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,131.35,104.04
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,95.94,74.18
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,55.9,40.26
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,31.36,18.76
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,32.09,20.86
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,49.22,36.67
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,65.77,51.5
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,83.48,67.02
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,100.86,81.9
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,117.87,96.13
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,134.41,109.69
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,156.78,120.34
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,187.04,138.98
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,228.53,166.8
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,264.55,195.75
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,307.7,230.22
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,348.39,258.8
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,422.46,315.72
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,470.85,355.24
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,521.87,396.01
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,550.0,417.21
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,561.38,424.16
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,590.79,444.81
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,621.55,465.63
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,650.72,486.27
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,679.08,506.01
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,684.43,507.05
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,686.3,505.5
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,806.32,597.34
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,930.58,684.64
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,853.14,626.48
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,752.97,548.1
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,884.84,647.23
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,1001.95,726.69
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,1009.14,729.31
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,1012.99,730.73
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,828.23,605.53
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,608.81,445.1
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,814.56,599.74
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,976.71,711.49
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,963.91,704.26
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,939.61,690.67
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,907.65,670.89
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,873.38,649.52
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,833.11,624.75
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,791.25,598.59
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,745.28,568.22
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,694.77,534.15
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,634.21,493.73
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,574.63,452.7
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,504.74,400.19
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,437.78,347.9
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,353.17,280.47
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,275.33,215.51
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,177.05,129.95
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,80.21,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,28.64,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.1,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,33.21,21.71
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,51.36,38.22
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,63.26,48.94
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,70.78,55.57
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,91.95,73.57
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,120.58,97.49
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,95.61,75.94
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,125.41,76.54
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,169.01,103.76
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,216.27,139.17
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,262.95,176.79
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,313.24,218.32
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,363.65,260.35
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,415.41,302.64
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,469.96,345.95
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,520.52,385.3
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,568.8,422.77
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,616.72,459.08
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,662.24,491.92
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,706.85,523.3
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,747.72,552.5
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,787.06,579.45
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,822.09,602.99
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,854.96,625.04
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,884.14,644.38
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,910.99,662.19
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,932.69,676.64
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,951.58,689.35
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,965.56,698.67
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,976.49,706.13
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,980.44,709.46
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,981.23,710.9
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,976.78,708.79
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,969.22,704.81
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,952.46,694.9
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,939.3,687.53
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,915.54,672.9
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,889.32,656.72
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,849.63,631.39
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,808.58,605.03
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,765.29,577.63
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,720.93,549.05
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,654.77,502.78
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,596.05,460.9
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,534.44,416.96
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,474.68,373.15
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,399.76,316.18
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,318.93,252.93
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,243.93,192.3
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,174.37,134.41
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,91.47,64.7
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.64,18.22
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.39,31.75
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.69,41.97
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.43,51.42
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,72.6,57.52
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,79.36,63.08
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,90.14,71.95
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,133.12,84.11
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,175.85,111.4
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,222.55,146.82
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,271.82,187.22
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,322.08,228.92
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,370.31,268.99
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,420.22,309.71
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,469.32,349.0
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,517.48,386.37
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,563.51,421.83
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,609.74,456.57
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,652.38,487.02
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,693.75,515.78
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,732.75,543.34
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,770.76,569.72
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,818.69,603.24
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,865.76,632.72
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,847.19,617.02
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,813.04,587.58
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,599.55,437.71
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,357.89,261.19
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,466.79,340.86
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,572.69,415.34
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,644.72,466.54
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,718.78,518.36
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,728.91,526.98
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,737.38,534.98
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,645.71,471.59
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,566.39,415.74
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,465.94,345.05
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,379.41,282.42
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,513.08,385.25
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,639.93,479.34
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,489.53,370.7
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,346.33,264.02
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,487.58,375.96
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,600.82,463.2
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,538.46,418.05
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,477.91,374.03
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,406.0,319.83
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,327.12,258.65
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,251.63,198.08
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,181.8,140.24
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,110.9,79.82
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,30.91,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,12.66,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.63,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,14.85,0.71
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,33.51,22.27
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,49.71,37.06
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,67.91,53.18
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,85.55,68.47
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,101.06,81.57
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,116.08,93.93
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,72.98,53.69
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,21.35,11.9
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,67.96,49.76
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,112.85,85.44
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,92.07,68.42
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,69.9,50.48
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,54.51,38.02
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,39.13,25.63
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,211.75,159.21
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,380.94,283.03
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,414.2,305.95
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,456.56,335.74
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,513.78,375.5
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,571.43,414.83
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,594.7,430.22
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,620.17,447.11
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,658.75,474.0
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,701.79,503.54
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,767.55,548.87
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,837.61,596.16
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,806.19,573.12
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,772.29,549.16
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,867.65,618.56
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,959.67,681.54
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,965.09,685.07
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,967.48,687.74
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,962.42,686.67
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,954.4,683.91
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,845.67,611.64
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,730.27,531.56
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,802.67,586.23
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,860.64,628.85
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,828.1,608.35
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,793.62,587.27
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,744.65,556.2
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,700.93,528.16
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,647.21,492.48
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,593.93,456.36
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,532.98,413.36
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,473.85,370.52
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,403.83,317.63
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,326.78,257.92
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,252.14,198.47
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,183.12,141.63
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,97.88,70.54
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.97,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
