Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.54,0.97
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,35.36,24.14
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,56.02,43.01
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,75.37,60.32
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,90.77,73.85
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,104.97,85.95
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,118.53,97.19
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,133.53,101.02
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,171.14,120.04
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,203.41,140.31
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,245.73,171.71
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,288.87,205.76
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,334.39,242.16
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,378.93,277.63
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,425.48,314.05
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,469.87,348.15
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,516.08,382.77
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,560.28,415.64
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,602.86,446.56
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,644.63,475.6
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,686.95,504.26
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,725.01,530.18
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,762.31,555.07
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,800.6,580.06
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,839.14,604.72
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,867.93,622.46
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,894.72,638.69
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,840.6,598.99
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,772.49,549.46
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,731.01,521.6
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,678.38,485.79
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,829.25,593.99
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,966.54,686.52
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,883.62,630.25
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,791.0,567.34
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,853.94,613.73
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,904.62,650.42
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,871.59,628.88
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,832.6,604.39
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,804.05,587.45
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,773.73,569.08
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,728.94,541.14
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,683.6,512.42
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,630.38,476.66
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,577.56,440.5
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,515.89,397.47
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,444.23,346.09
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,377.02,296.06
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,313.39,246.96
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,240.89,189.35
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,173.39,133.92
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,99.25,71.73
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,32.2,4.09
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,12.84,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,9.53,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,18.26,4.04
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,35.09,23.66
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,49.94,37.31
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,61.04,47.3
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,71.74,56.63
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,90.91,72.91
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,115.7,93.56
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,136.64,103.59
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,165.67,122.84
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,197.05,146.77
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,218.46,163.72
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,234.54,175.98
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,248.88,186.73
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,259.08,194.3
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,268.13,200.85
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,271.46,203.08
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,280.64,209.6
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,318.11,236.69
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,364.07,269.39
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,339.65,251.09
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,316.79,234.2
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,280.35,207.87
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,242.74,180.46
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,278.54,206.71
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,314.84,232.53
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,272.39,201.38
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,229.13,169.78
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,142.48,105.05
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,55.26,37.91
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,63.69,44.76
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,72.12,51.49
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,77.27,55.56
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,82.42,59.65
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,84.73,61.66
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,87.04,63.7
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,56.02,39.25
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,25.17,14.65
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,22.36,12.47
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,19.55,10.27
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,81.15,60.08
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,145.55,111.44
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,104.25,78.98
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,64.24,47.09
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,85.44,64.6
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,108.62,83.67
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,93.49,71.77
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,78.32,59.67
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,195.79,159.29
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,304.05,246.88
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,233.26,188.19
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,157.92,124.94
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,100.02,74.3
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,39.04,9.21
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,15.42,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.96
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,32.3,22.09
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,50.79,39.2
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,67.31,54.24
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,84.69,69.71
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,103.0,85.78
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,120.87,101.16
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,135.73,107.7
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,153.69,121.09
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,180.59,141.46
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,209.09,163.11
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,244.33,189.65
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,282.56,218.58
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,314.74,242.63
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,358.02,275.19
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,371.49,285.27
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,388.77,297.72
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,414.68,316.99
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,448.64,342.01
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,489.32,371.33
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,532.29,401.93
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,462.17,349.46
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,385.87,291.87
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,354.21,267.96
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,320.4,242.2
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,341.01,257.59
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,361.94,272.96
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,360.04,271.46
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,357.96,269.94
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,383.56,289.02
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,403.43,303.74
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,365.3,275.28
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,316.75,239.15
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,406.21,307.23
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,488.1,368.19
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,551.5,415.75
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,601.17,453.26
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,557.86,422.48
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,514.14,391.65
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,499.25,382.61
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,483.08,372.43
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,337.88,263.51
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,199.31,155.22
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,146.86,114.19
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,95.29,72.78
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,82.68,62.93
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,70.04,52.84
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,57.66,42.68
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,45.53,32.57
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,34.35,23.16
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,23.19,13.62
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.36,5.89
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.2,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.05,1.7
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,28.66,18.67
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,44.55,33.17
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,63.42,50.0
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,82.04,66.31
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,89.87,73.09
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,97.5,79.51
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,103.54,80.37
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,109.7,84.93
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,123.21,95.57
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,136.77,106.15
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,126.85,97.62
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,116.3,88.69
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,115.2,87.39
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,114.01,86.04
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,155.24,118.14
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,196.79,149.96
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,268.12,204.4
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,334.09,253.73
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,347.35,262.56
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,360.7,271.53
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,409.95,307.0
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,461.26,343.18
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,435.66,323.32
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,408.18,302.43
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,504.43,372.86
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,607.86,446.18
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,564.82,415.07
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,522.23,384.7
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,421.55,313.04
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,310.73,232.06
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,357.76,267.02
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,398.25,296.42
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,371.23,277.52
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,331.89,249.53
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,395.71,298.11
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,448.7,338.09
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,477.88,361.4
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,520.05,394.07
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,549.96,419.26
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,590.35,451.84
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,602.35,464.98
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,622.97,484.28
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,522.31,410.51
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,440.31,348.89
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,396.04,316.51
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,351.92,283.25
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,401.37,324.91
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,429.91,348.13
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,350.25,283.0
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,274.55,219.11
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,190.05,145.41
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,106.91,46.2
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,38.16,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.18,3.03
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,15.75,8.12
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,23.18,14.79
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,30.62,21.38
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,23.65,15.23
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,16.69,9.06
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,66.53,49.9
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,113.03,87.67
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,126.98,98.4
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,140.99,109.08
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,188.15,145.35
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,228.42,175.71
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,187.37,143.7
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,132.84,100.83
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,183.58,140.17
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,234.8,179.03
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,220.1,167.4
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,204.77,155.44
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,269.48,204.3
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,335.0,252.54
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,278.89,210.28
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,220.93,166.49
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,349.84,263.16
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,482.99,358.82
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,491.83,364.38
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,500.58,370.49
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,610.45,450.78
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,726.36,532.57
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,715.72,524.66
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,708.95,520.21
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,852.5,627.21
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,975.32,712.49
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,971.78,709.85
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,965.2,706.51
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,954.43,700.99
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,940.67,693.6
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,917.88,679.92
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,897.98,668.28
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,608.61,465.02
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,296.0,225.94
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,360.83,279.85
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,436.12,339.75
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,474.07,371.49
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,491.07,387.68
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,441.98,351.66
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,393.53,315.53
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,339.45,273.27
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,287.21,231.27
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,227.5,182.28
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,171.17,134.7
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,100.1,74.15
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,38.98,14.85
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,14.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,12.98,3.02
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,29.97,20.12
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,46.24,35.1
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,64.68,51.74
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,82.91,67.89
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,102.84,85.33
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,116.44,96.96
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,134.66,105.18
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,172.92,129.87
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,198.19,143.32
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,235.48,168.44
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,277.66,207.3
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,308.14,235.22
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,269.52,207.93
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,231.09,179.29
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,221.65,171.41
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,211.44,162.89
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,367.98,283.66
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,542.54,413.02
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,452.16,343.93
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,344.32,260.89
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,344.01,260.78
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,345.3,261.5
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,288.5,218.42
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,230.22,174.02
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,232.44,175.87
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,234.69,177.62
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,237.46,179.36
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,240.14,181.03
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,280.46,211.46
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,321.37,241.98
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,534.68,402.05
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,746.09,552.06
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,505.35,380.24
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,252.49,190.79
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,274.98,208.94
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,297.94,226.76
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,330.36,252.49
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,351.13,269.54
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,268.24,206.7
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,200.49,154.41
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,184.25,142.46
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,168.11,130.36
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,148.21,114.9
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,128.31,99.29
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,111.72,86.4
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,95.06,73.22
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,78.32,59.72
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,61.46,45.84
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,166.75,135.26
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,249.67,201.13
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,167.79,129.5
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,78.15,38.86
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,28.49,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.38,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.62,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.18,3.13
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,15.75,8.28
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,22.72,14.64
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,29.69,20.94
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,26.44,18.03
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,23.2,15.08
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,22.28,13.3
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,25.09,15.5
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,28.82,18.56
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,37.22,25.43
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.23
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,53.58,38.67
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,61.55,45.08
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,86.8,65.53
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,111.51,85.32
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,127.02,97.56
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,142.72,109.87
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,186.49,143.91
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,230.73,177.4
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,342.19,261.73
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,459.01,346.53
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,609.03,456.14
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,775.24,571.15
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,764.08,559.44
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,748.33,546.57
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,746.9,544.34
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,743.49,540.63
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,564.09,415.96
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,365.95,272.68
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,341.53,255.77
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,316.73,237.46
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,349.65,262.14
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,373.53,279.84
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,306.43,230.85
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,251.78,190.59
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,282.15,214.5
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,326.99,248.76
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,263.34,201.24
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,213.65,163.78
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,251.78,194.97
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,279.73,218.1
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,346.82,273.3
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,395.04,313.39
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,354.94,283.68
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,314.76,253.55
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,391.97,317.45
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,434.52,351.74
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,355.79,287.26
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,280.48,223.95
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,195.15,150.49
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,113.74,62.02
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,40.19,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.58,8.18
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.78,20.9
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.51,30.91
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,30.2,21.2
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,26.9,18.32
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,32.26
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,58.59,45.98
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,85.97,66.11
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,112.29,87.12
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,137.83,106.96
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,163.88,126.84
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,187.99,144.6
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,212.82,162.67
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,232.33,177.19
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,252.16,191.9
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,290.55,220.06
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,338.41,254.87
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,391.71,293.16
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,442.81,329.37
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,564.5,421.69
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,721.87,536.12
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,762.51,562.83
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,801.48,588.05
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,838.42,611.03
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,873.63,632.68
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,902.2,650.65
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,928.36,667.08
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,950.15,680.75
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,969.16,692.73
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,983.35,701.76
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,994.44,708.99
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,999.39,711.1
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,1001.13,711.39
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,997.65,709.99
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,991.0,706.78
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,979.67,701.4
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,974.16,699.85
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,952.51,689.39
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,928.17,677.27
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,896.1,658.68
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,861.92,638.56
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,821.89,613.84
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,784.51,590.68
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,734.84,558.97
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,684.85,526.4
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,625.99,486.75
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,568.02,446.46
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,499.79,396.07
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,434.37,345.92
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,356.25,283.61
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,281.25,221.6
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,195.16,148.79
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,113.8,64.16
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,40.07,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.97,9.15
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,38.96,27.29
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,57.21,43.67
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,52.93,40.36
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,48.33,36.45
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,64.46,50.37
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,79.83,63.42
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,67.94,50.36
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,54.88,39.42
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,130.53,99.36
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,194.65,148.47
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,243.48,178.36
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,324.18,235.3
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,366.97,270.35
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,408.3,303.55
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,446.94,333.18
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,473.36,352.56
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,473.58,352.51
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,458.29,340.5
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,473.58,351.33
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,488.04,361.28
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,470.97,348.26
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,446.58,330.04
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,528.81,389.11
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,617.77,450.9
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,618.55,450.34
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,618.12,449.5
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,596.29,434.01
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,566.44,413.07
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,664.18,483.71
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,766.0,554.62
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,868.77,628.35
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,965.01,694.62
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,803.41,583.41
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,621.36,453.65
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,660.48,485.05
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,710.94,522.46
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,785.08,579.16
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,841.4,623.58
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,807.87,602.03
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,772.79,579.9
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,729.41,552.35
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,685.45,523.9
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,634.83,489.38
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,584.31,454.19
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,524.32,411.48
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,454.4,360.27
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,385.98,307.57
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,321.5,256.43
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,251.44,199.86
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,185.69,145.3
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,110.25,82.29
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,43.75,22.31
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,17.0,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.48,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,20.34,8.84
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,38.18,26.49
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,55.75,42.26
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,73.34,57.72
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,86.64,69.17
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,88.77,70.94
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,87.44,69.63
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,116.44,82.11
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,160.27,108.84
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,192.01,138.57
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,213.89,162.37
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,237.41,179.91
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,261.26,197.57
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,316.28,234.23
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,421.83,312.13
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,469.82,349.9
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,518.26,387.16
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,417.4,314.28
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,301.03,225.02
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,293.57,219.25
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,285.61,212.79
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,304.21,226.4
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,323.08,240.08
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,277.22,206.2
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,230.25,171.32
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,281.78,209.81
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,334.02,248.13
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,414.65,306.52
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,494.43,363.0
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,522.63,383.3
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,551.29,404.13
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,433.24,320.12
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,303.98,225.85
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,514.42,383.45
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,719.99,529.14
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,833.3,613.46
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,933.1,685.35
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,860.08,636.29
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,783.92,583.1
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,754.03,564.89
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,722.1,544.77
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,726.76,552.55
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,731.85,560.04
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,679.36,523.73
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,621.91,483.4
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,562.43,441.13
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,504.5,398.86
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,433.73,344.65
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,367.01,292.05
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,282.67,224.77
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,215.8,169.27
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,141.54,106.56
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,69.53,39.66
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,23.87,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
