Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,21.11,9.6
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,33.85,22.87
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,46.02,33.96
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,22.82,14.18
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.78,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,65.43,51.02
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,110.92,89.62
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,112.64,84.25
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,110.7,84.31
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,93.45,70.03
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,74.53,54.52
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,81.1,59.46
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,87.67,64.35
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,94.06,69.19
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,100.46,74.03
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,168.69,126.6
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,236.85,177.92
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,247.43,185.55
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,258.12,193.37
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,267.94,200.13
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,277.74,206.85
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,197.86,146.83
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,115.7,84.15
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,155.63,114.87
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,196.06,145.59
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,270.13,201.08
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,345.22,256.37
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,308.22,228.58
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,270.52,200.44
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,346.77,256.94
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,420.26,310.33
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,366.7,271.45
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,303.0,224.99
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,432.27,321.6
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,568.0,419.6
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,770.75,571.72
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,940.24,691.65
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,811.87,603.58
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,674.26,504.28
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,615.62,463.6
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,543.17,412.11
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,609.68,466.62
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,667.73,513.93
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,613.48,475.34
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,559.72,436.97
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,505.61,398.18
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,452.57,359.17
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,379.11,302.75
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,321.53,257.01
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,256.67,204.46
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,196.24,154.02
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,130.77,98.37
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,59.48,34.16
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,22.53,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,13.34,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,24.11,11.97
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,39.74,27.84
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,55.82,42.35
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,64.32,50.0
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,67.48,52.78
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,81.66,64.9
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,102.13,82.17
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,136.66,101.86
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,167.29,127.24
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,192.05,145.64
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,217.25,164.57
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,258.51,193.13
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,317.05,235.77
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,352.02,263.23
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,387.02,290.4
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,392.81,295.04
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,392.69,294.51
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,415.65,311.43
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,439.2,328.61
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,374.6,280.02
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,300.66,223.95
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,308.42,229.76
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,314.71,234.35
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,455.82,339.1
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,604.97,445.72
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,618.38,453.82
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,630.85,461.77
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,551.64,405.02
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,471.29,346.69
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,497.68,366.27
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,524.51,385.76
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,514.92,379.08
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,504.77,372.16
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,619.34,457.22
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,734.81,540.38
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,735.52,541.92
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,734.16,542.76
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,611.77,456.37
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,504.81,378.73
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,548.23,414.18
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,601.71,455.67
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,557.07,424.82
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,512.18,393.78
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,398.29,308.53
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,290.06,225.31
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,254.18,198.59
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,219.04,171.69
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,181.1,141.75
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,143.73,111.7
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,99.93,76.11
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,65.28,47.42
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,38.83,25.29
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,13.91,3.86
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,7.15,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.77,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,9.26,1.16
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,21.33,12.3
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,33.43,23.07
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,47.86,35.69
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,61.68,47.59
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,61.86,47.71
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,61.39,47.18
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,55.33,39.69
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,49.28,34.54
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,42.31,28.76
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,35.34,23.01
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,89.42,66.12
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,140.94,106.26
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,137.45,103.18
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,133.77,100.06
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,139.19,103.85
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,144.76,107.75
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,157.56,117.44
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,170.6,127.28
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,156.7,116.21
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,142.44,104.94
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,201.44,149.81
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,261.02,194.4
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,315.89,234.89
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,372.17,275.89
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,406.65,300.84
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,442.16,326.41
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,414.81,306.48
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,386.26,285.79
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,411.93,304.78
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,438.09,323.92
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,466.11,343.98
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,494.58,364.22
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,450.43,332.63
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,405.4,300.35
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,371.41,276.1
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,336.92,251.23
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,277.07,207.34
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,230.06,172.42
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,285.61,215.5
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,331.94,251.26
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,314.5,238.95
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,296.72,226.48
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,298.56,229.56
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,298.93,231.43
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,263.64,205.1
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,228.69,178.61
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,193.14,151.06
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,158.0,123.2
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,121.44,93.46
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,85.39,63.63
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,49.61,33.81
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,19.5,7.87
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.43,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.77,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.94,0.17
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,11.11,3.87
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,15.75,7.95
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,20.4,11.97
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,18.55,10.36
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,16.69,8.72
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,19.49,10.35
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,22.29,12.57
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,43.24,29.52
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,64.25,46.31
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,82.5,60.6
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,100.29,74.34
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,143.55,108.19
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,186.84,141.75
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,231.61,175.88
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,277.2,210.31
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,336.32,254.63
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,405.02,305.45
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,509.65,384.94
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,636.79,479.15
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,503.09,379.38
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,354.35,265.73
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,447.17,334.47
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,546.19,405.25
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,626.11,463.42
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,712.18,525.45
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,621.01,459.21
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,520.39,385.13
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,749.9,560.8
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,963.37,714.16
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,836.31,620.97
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,681.44,503.83
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,555.82,413.29
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,415.71,309.8
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,542.39,406.11
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,655.55,490.03
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,654.26,489.36
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,637.79,478.64
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,586.59,442.74
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,548.99,416.28
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,275.22,212.71
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,11.15,3.28
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,144.41,111.08
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,290.28,225.6
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,254.8,198.56
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,220.02,172.0
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,185.17,144.94
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,150.63,117.49
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,113.86,87.54
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,71.66,52.7
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,43.1,28.78
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,15.77,5.49
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.42,11.85
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,43.5,30.92
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,60.77,46.41
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,65.36,50.71
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,73.11,57.39
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,74.98,58.94
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,76.55,60.13
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,66.54,48.81
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,55.81,39.83
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,124.93,94.72
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,191.04,146.17
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,210.8,160.84
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,230.81,175.66
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,212.44,161.28
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,192.01,145.31
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,203.74,153.79
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,215.61,162.27
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,206.09,154.74
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,196.18,146.98
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,203.32,152.0
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,210.64,157.14
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,308.47,230.45
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,410.25,304.74
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,483.39,357.09
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,560.07,410.85
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,389.06,287.76
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,208.63,153.96
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,236.12,174.76
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,263.88,195.21
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,259.93,192.1
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,255.86,188.97
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,296.72,218.95
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,338.29,248.84
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,423.42,310.06
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,500.21,363.41
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,551.79,399.17
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,589.85,425.22
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,622.21,448.83
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,665.8,479.31
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,772.94,555.28
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,859.43,611.29
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,819.45,588.57
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,778.11,566.15
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,735.62,541.29
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,691.81,514.9
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,634.4,479.3
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,577.76,442.78
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,514.58,398.23
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,453.35,353.18
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,376.34,294.65
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,301.78,235.43
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,215.26,164.21
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,138.88,92.98
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,48.72,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.19,14.14
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,42.04,29.79
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,57.41,43.56
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,65.14,50.51
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,76.29,60.09
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,91.0,72.58
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,105.59,84.75
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,114.3,87.37
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,123.1,93.9
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,117.97,89.28
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,112.16,84.19
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,147.77,111.56
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,183.69,138.73
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,208.12,157.05
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,233.09,175.69
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,325.85,244.57
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,440.85,328.63
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,517.26,386.44
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,629.0,469.93
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,606.53,449.45
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,567.02,415.45
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,669.58,494.41
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,794.5,585.88
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,757.7,554.65
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,701.56,509.18
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,808.67,590.13
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,918.84,666.5
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,940.74,680.13
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,959.96,692.68
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,973.88,701.87
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,984.76,709.22
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,990.54,713.4
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,993.17,715.7
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,989.66,714.18
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,983.06,710.83
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,966.37,701.04
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,946.99,689.61
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,924.94,677.57
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,905.87,667.53
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,874.78,648.06
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,841.71,627.28
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,801.67,602.56
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,760.35,576.66
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,711.76,544.13
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,662.8,510.89
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,604.23,470.53
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,541.19,425.47
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,477.35,377.59
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,416.11,330.13
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,341.29,270.88
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,272.36,214.2
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,191.18,146.31
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,108.59,72.71
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,39.13,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.97,11.82
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,40.64,28.71
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,58.14,44.39
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,75.33,59.46
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,88.11,70.43
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,106.29,85.84
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,123.79,100.39
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,113.07,79.05
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,143.52,87.9
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,146.22,99.78
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,142.88,109.11
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,187.73,143.19
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,233.93,177.76
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,292.37,220.78
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,358.48,269.61
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,404.57,303.13
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,455.04,339.7
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,379.53,284.42
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,301.14,225.46
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,319.28,238.49
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,333.55,248.32
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,339.47,252.36
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,341.01,253.25
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,458.78,339.03
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,583.94,426.76
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,743.64,546.17
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,905.16,657.87
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,926.06,668.91
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,952.36,684.56
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,966.64,693.41
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,977.91,700.48
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,983.69,704.16
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,986.36,706.01
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,928.51,669.63
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,859.74,621.06
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,916.39,664.36
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,956.23,690.28
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,935.77,677.87
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,912.71,664.36
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,880.71,644.74
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,851.47,626.96
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,812.78,603.21
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,772.73,578.33
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,722.64,546.52
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,672.37,513.92
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,614.41,475.08
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,557.34,435.05
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,487.53,383.88
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,417.14,330.58
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,342.41,271.99
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,273.48,215.69
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,190.69,146.42
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,107.31,72.74
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,38.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.24,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.41,0.84
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,10.2,3.26
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,11.6,3.99
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,12.99,5.1
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,102.54,77.35
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,185.57,141.37
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,241.05,178.54
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,316.29,231.0
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,357.85,259.69
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,423.78,308.91
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,471.71,347.02
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,519.71,384.37
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,565.43,419.9
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,611.14,454.8
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,653.7,486.75
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,695.01,517.32
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,733.77,544.88
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,771.4,571.26
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,810.55,598.81
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,850.75,625.89
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,880.0,643.81
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,907.12,660.18
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,930.51,673.49
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,943.56,680.08
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,966.64,694.08
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,978.92,701.04
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,978.14,699.85
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,983.02,702.44
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,989.88,706.3
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,984.72,702.62
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,974.76,696.79
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,961.76,689.2
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,942.13,677.54
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,919.85,664.32
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,892.07,648.22
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,861.86,630.52
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,823.66,607.95
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,783.92,584.04
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,739.97,556.81
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,691.53,525.89
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,635.03,488.48
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,579.28,450.64
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,507.49,397.6
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,439.08,345.42
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,359.79,283.9
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,291.02,228.13
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,208.22,159.57
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,135.26,93.48
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,46.66,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.48,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,20.43,10.03
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,38.81,27.2
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,56.82,43.27
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,72.55,57.09
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,89.45,71.56
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,107.61,86.93
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,125.32,101.64
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,146.38,112.18
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,170.51,129.68
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,204.98,154.31
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,236.62,177.06
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,206.44,156.04
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,161.22,122.53
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,145.67,110.0
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,129.31,96.81
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,207.52,156.69
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,286.01,215.16
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,337.36,252.93
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,398.16,297.24
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,335.88,250.64
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,271.7,202.44
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,177.8,131.99
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,81.32,57.92
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,68.3,47.75
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,55.24,37.51
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,55.26,37.52
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,55.28,37.53
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,55.29,37.54
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,55.28,37.54
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,79.23,56.26
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,103.26,75.02
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,75.89,53.83
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,48.62,32.6
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,50.0,33.81
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,51.38,35.02
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,57.9,40.22
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,64.42,45.43
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,52.24,35.98
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,40.08,26.46
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,77.42,56.3
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,115.76,86.79
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,127.82,96.71
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,140.39,107.16
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,155.92,120.03
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,172.2,133.52
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,149.87,116.27
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,127.78,98.99
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,105.37,81.1
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,82.78,62.76
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,63.13,46.54
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,43.2,29.88
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,27.39,16.52
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,12.04,3.38
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,6.02,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.22,14.63
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,41.7,29.8
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,56.69,43.37
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,63.75,49.74
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,72.64,57.41
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,83.39,66.52
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,107.18,86.49
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,131.29,98.44
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,173.1,123.96
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,208.36,146.93
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,250.93,177.18
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,280.64,196.56
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,329.26,232.34
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,376.96,271.31
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,426.14,310.69
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,445.09,328.02
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,449.8,332.07
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,454.12,335.08
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,454.06,334.5
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,393.51,290.68
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,324.03,239.74
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,301.54,223.63
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,278.24,206.58
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,487.76,359.59
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,709.83,509.11
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,763.46,543.24
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,820.01,580.55
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,833.41,588.62
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,845.07,596.12
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,824.36,583.35
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,804.65,571.39
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,688.58,493.55
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,548.03,396.91
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,626.77,455.18
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,706.28,511.28
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,723.61,524.72
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,738.6,537.23
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,789.97,575.98
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,824.55,603.41
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,512.83,386.6
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,190.13,142.61
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,180.82,136.92
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,171.62,130.48
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,89.02,65.95
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,12.07,4.18
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,10.67,3.1
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,9.27,1.99
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,7.88,0.86
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
