Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,1.24
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,3.29
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,15.76,8.17
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,21.34,13.01
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,83.64,63.41
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,140.42,108.68
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,179.19,137.23
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,228.63,174.01
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,231.22,176.88
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,229.9,176.5
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,276.24,211.5
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,325.72,248.6
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,337.48,256.82
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,348.0,264.02
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,389.93,295.09
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,434.19,327.52
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,397.32,299.24
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,356.13,267.76
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,509.34,383.42
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,684.61,509.22
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,646.79,477.63
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,602.52,442.52
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,757.16,558.81
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,914.33,665.1
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,939.02,677.41
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,961.26,689.1
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,976.85,697.63
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,989.41,704.29
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,890.92,639.48
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,765.02,549.54
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,896.06,646.57
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,996.13,712.27
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,924.03,667.06
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,832.73,605.33
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,766.16,561.35
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,688.36,508.75
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,797.64,592.02
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,879.93,648.31
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,842.38,623.82
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,803.18,599.35
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,757.63,570.78
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,711.12,541.07
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,659.57,507.34
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,605.44,470.89
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,543.27,426.78
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,482.97,381.35
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,409.1,324.01
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,340.12,268.08
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,258.93,200.46
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,186.74,134.01
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,87.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.01,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,19.49,9.62
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,35.64,24.91
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,51.41,39.17
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,68.99,54.72
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,86.4,69.79
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,54.86,42.39
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,41.86,31.0
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,71.23,35.92
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,117.57,60.16
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,190.89,125.43
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,249.46,181.28
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,282.86,209.71
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,319.2,239.66
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,347.84,257.46
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,429.28,318.96
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,419.16,315.95
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,395.04,297.54
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,485.54,368.76
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,628.18,477.78
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,625.65,471.01
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,608.38,452.44
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,537.92,400.49
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,454.08,337.59
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,647.46,487.51
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,862.56,639.43
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,891.38,656.57
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,917.83,673.52
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,720.99,535.1
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,482.57,355.14
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,546.09,402.52
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,619.7,454.68
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,672.35,492.8
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,735.27,537.42
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,742.77,544.36
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,748.65,550.72
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,518.42,388.26
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,276.55,208.24
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,524.01,398.02
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,731.15,547.29
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,813.46,608.58
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,861.54,642.65
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,691.68,525.71
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,522.02,400.39
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,484.97,375.42
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,447.1,348.59
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,406.54,319.23
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,365.5,288.92
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,320.27,254.52
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,275.56,219.61
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,226.7,180.41
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,179.62,141.49
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,120.14,91.75
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,72.78,50.03
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,33.37,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.41,11.2
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,29.16,19.4
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,36.48,26.2
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,58.85,45.93
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,88.68,71.81
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,99.38,80.78
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,109.68,89.2
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,145.13,108.84
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,178.23,134.76
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,206.53,153.23
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,249.38,183.81
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,279.41,208.05
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,307.41,230.39
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,348.45,261.55
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,385.89,290.15
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,397.67,299.31
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,395.47,297.23
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,378.91,284.79
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,350.83,263.48
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,464.88,349.31
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,590.41,441.37
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,628.09,468.38
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,667.14,496.56
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,695.42,517.05
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,724.04,537.75
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,716.64,531.25
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,706.17,522.63
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,736.09,544.73
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,765.86,566.52
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,780.04,577.15
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,792.91,587.02
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,586.91,439.51
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,373.37,280.03
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,598.19,451.45
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,802.66,599.95
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,698.13,522.89
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,580.73,436.56
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,384.69,292.78
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,195.93,148.16
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,393.44,303.67
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,583.44,446.78
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,492.19,379.35
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,417.31,323.68
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,564.92,442.35
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,673.63,527.14
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,619.89,488.58
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,566.59,449.98
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,515.88,411.41
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,465.18,371.66
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,392.24,313.68
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,323.99,257.41
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,237.23,184.88
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,163.92,118.94
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,77.05,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,14.77,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,24.21,13.27
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,36.03,25.04
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,47.32,35.3
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,53.1,40.56
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,58.63,45.36
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,73.28,57.84
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,87.1,69.35
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,108.67,71.94
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,146.4,91.47
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,180.11,111.15
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,232.68,149.74
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,282.75,192.04
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,335.11,236.66
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,386.86,281.14
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,444.89,329.46
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,496.27,371.24
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,547.89,412.06
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,597.13,450.9
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,645.71,488.36
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,691.83,522.24
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,736.82,554.51
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,777.89,582.82
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,817.17,609.4
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,854.67,634.88
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,890.33,659.02
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,921.01,679.09
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,949.28,697.48
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,972.28,712.69
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,992.48,726.12
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,1008.72,736.6
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1021.79,745.09
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,1029.16,750.36
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,1033.23,753.65
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,1031.97,752.71
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,1027.42,749.87
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,1015.73,743.21
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,1001.01,734.79
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,982.19,724.71
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,960.55,712.75
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,933.04,695.47
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,911.08,682.03
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,839.28,634.77
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,773.81,591.4
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,714.32,550.4
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,655.43,509.18
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,599.17,469.11
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,539.05,425.13
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,483.86,384.07
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,429.45,342.25
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,364.13,291.26
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,302.63,241.15
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,227.85,178.2
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,160.52,117.43
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,75.86,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.36,12.0
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,29.65,19.83
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,36.55,26.26
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,40.46,29.88
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,44.16,33.13
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,46.05,34.67
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,52.84,40.38
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,82.92,45.05
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,129.95,69.49
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,179.48,104.93
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,231.7,147.14
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,290.36,196.19
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,343.71,241.35
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,396.77,286.78
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,450.48,331.82
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,502.6,373.89
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,554.58,414.55
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,605.07,453.62
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,654.81,491.07
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,701.09,524.29
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,745.96,555.5
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,788.14,583.37
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,828.43,609.68
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,864.92,633.2
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,899.2,655.09
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,929.9,674.5
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,958.1,692.21
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,981.41,705.69
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,1001.87,717.34
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,1017.83,727.21
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,1030.55,735.11
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,1037.49,739.92
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,1041.06,742.76
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,1039.77,742.25
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,1035.14,739.8
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,1023.39,732.99
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,1008.6,724.42
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,989.09,714.38
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,966.73,702.57
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,938.17,685.34
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,907.17,666.55
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,877.64,649.18
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,838.36,625.11
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,792.02,595.21
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,744.68,564.28
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,689.92,528.32
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,638.86,494.17
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,574.53,448.68
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,512.16,402.03
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,437.45,345.1
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,367.41,289.16
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,278.99,216.66
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,200.21,146.84
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,95.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,14.3,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.44,12.75
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,32.95,22.47
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,42.71,31.37
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,47.97,36.14
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,52.92,40.44
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,55.48,42.51
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,57.85,44.33
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,86.45,49.16
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,131.11,72.46
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,177.71,105.18
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,232.29,148.16
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,282.16,189.51
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,333.91,232.7
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,384.87,275.24
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,436.82,317.63
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,487.54,357.54
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,542.54,399.17
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,590.66,435.42
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,638.15,470.28
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,609.53,445.94
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,563.17,407.53
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,535.51,387.93
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,505.06,365.74
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,627.63,454.25
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,764.92,548.95
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,750.41,536.68
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,730.83,522.18
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,746.77,532.43
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,761.73,541.73
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,772.13,548.8
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,781.16,555.07
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,910.78,648.99
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,1017.33,718.29
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,1016.19,717.24
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,1011.85,715.43
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,1000.85,710.16
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,986.82,703.11
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,759.8,554.92
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,504.82,371.8
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,721.44,535.36
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,893.98,653.83
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,856.48,628.43
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,817.27,603.73
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,772.09,574.8
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,725.84,544.8
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,675.14,512.22
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,621.23,476.56
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,556.28,430.94
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,493.47,384.35
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,419.15,328.13
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,349.47,272.98
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,264.23,203.64
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,186.63,136.09
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,88.3,2.09
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,25.04,13.91
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.68,24.6
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,45.86,33.8
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,51.43,38.8
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,55.38,42.2
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,58.21,44.47
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,60.81,46.46
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,102.21,64.11
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,151.06,95.51
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,194.85,127.52
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,239.16,162.81
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,275.0,188.61
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,330.07,231.1
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,379.96,273.1
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,430.86,315.11
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,480.82,354.8
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,530.82,393.32
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,578.68,429.89
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,628.42,466.77
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,672.29,497.7
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,714.84,526.9
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,754.59,554.19
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,792.72,579.04
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,757.79,550.75
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,708.13,510.18
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,809.04,585.57
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,912.65,656.52
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,934.07,668.51
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,952.87,679.55
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,967.87,689.19
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,979.94,697.08
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,985.55,701.46
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,988.09,704.08
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,985.55,704.59
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,979.99,703.34
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,966.55,695.77
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,950.35,686.57
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,934.76,679.22
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,910.92,666.48
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,880.0,647.75
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,847.17,627.68
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,807.16,603.15
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,765.87,577.48
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,563.55,432.11
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,357.15,275.53
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,462.96,362.17
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,553.36,433.39
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,490.39,385.53
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,429.91,339.26
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,357.62,282.99
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,290.48,228.74
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,213.46,165.07
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,144.23,104.95
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,62.89,4.13
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,25.03,13.84
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.46,25.22
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.38,35.08
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,53.56,40.62
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,59.58,45.79
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,63.0,48.55
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,66.15,50.99
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,92.3,55.01
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,134.12,76.8
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,178.2,107.79
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,225.27,145.05
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,273.12,184.67
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,328.07,230.04
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,377.14,271.19
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,427.36,312.55
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,476.3,351.45
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,525.64,389.57
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,572.8,425.95
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,619.6,461.25
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,616.72,455.45
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,594.17,434.38
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,679.98,500.73
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,785.67,577.71
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,819.91,598.95
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,852.31,619.33
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,881.03,638.18
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,907.66,655.66
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,929.37,669.98
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,948.61,682.78
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,963.71,692.66
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,975.88,700.77
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,982.61,705.5
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,986.25,708.4
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,984.31,707.51
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,988.55,710.77
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,971.5,700.74
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,951.8,689.21
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,931.15,678.15
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,913.34,668.99
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,881.79,649.67
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,848.34,629.07
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,810.12,605.74
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,770.56,581.22
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,721.87,549.11
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,672.84,516.29
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,616.33,477.46
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,560.55,437.79
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,491.33,386.41
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,430.29,339.65
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,358.48,283.56
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,291.69,229.48
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,215.26,166.24
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,146.59,106.73
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,64.07,7.97
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.44,12.6
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.54,21.91
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,41.79,30.29
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,45.8,33.95
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,49.61,37.24
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,52.33,39.54
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,54.84,41.57
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,82.33,46.0
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,125.88,68.7
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,176.65,104.93
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,224.81,143.16
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,273.56,183.95
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,324.07,226.46
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,374.46,268.98
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,425.84,311.42
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,480.76,354.65
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,530.46,392.86
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,577.55,428.93
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,624.03,463.64
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,668.74,495.26
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,712.33,525.25
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,752.71,552.36
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,791.45,577.57
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,827.4,599.89
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,861.52,620.83
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,890.25,639.04
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,916.68,655.76
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,939.82,669.45
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,960.38,681.52
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,975.7,691.28
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,987.99,699.26
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,995.18,704.16
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,999.2,707.22
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,998.03,707.19
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,993.73,705.36
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,982.83,699.96
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,968.99,692.81
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,950.23,683.15
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,928.79,671.82
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,908.18,660.13
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,877.09,641.55
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,756.47,562.96
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,632.14,475.07
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,673.47,510.18
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,708.46,536.74
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,653.56,499.82
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,599.17,463.06
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,531.46,413.76
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,466.54,364.69
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,392.83,308.05
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,320.66,250.57
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,237.81,182.87
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,164.37,119.77
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,79.61,15.14
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.26,14.67
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,38.02,26.37
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.45,37.51
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,58.04,44.26
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,65.26,50.44
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,70.22,54.61
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,74.88,58.42
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,127.63,90.62
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,174.88,131.1
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,137.17,102.41
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,90.19,66.71
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,179.86,125.75
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,322.99,228.73
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,356.54,261.75
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,375.05,279.54
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,354.52,264.69
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,332.17,247.63
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,447.74,335.92
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,612.09,458.11
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,603.34,447.56
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,576.84,423.63
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,666.53,492.45
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,771.02,570.11
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,804.06,592.04
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,835.19,612.57
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,797.44,581.37
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,741.97,537.13
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,781.46,564.84
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,824.78,594.19
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,831.02,598.17
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,835.23,601.1
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,835.98,602.22
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,834.66,602.08
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,787.41,569.63
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,747.39,541.86
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,651.44,475.59
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,567.49,416.21
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,737.02,542.67
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,877.55,643.45
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,846.03,622.48
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,812.74,601.57
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,772.08,576.05
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,725.08,545.94
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,677.04,513.38
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,628.95,480.27
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,572.23,440.75
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,516.76,401.22
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,452.55,353.49
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,391.09,306.59
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,310.19,244.08
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,246.03,192.46
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,173.72,133.1
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,107.21,76.95
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,45.91,8.43
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
