Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.25,14.56
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.26,28.19
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.22,38.16
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.54,45.54
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,67.45,52.31
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,94.53,75.25
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,122.06,98.19
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,132.65,100.03
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,137.05,104.36
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,180.34,133.14
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,248.57,181.38
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,274.59,202.92
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,296.47,220.8
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,345.05,255.34
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,409.62,303.29
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,454.78,337.55
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,501.56,372.34
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,537.38,398.95
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,571.13,423.38
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,610.06,450.37
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,648.66,476.52
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,680.09,498.14
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,710.51,518.77
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,744.16,540.71
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,777.41,562.05
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,763.03,550.52
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,743.45,535.66
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,766.52,552.32
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,789.0,568.32
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,795.23,572.61
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,799.75,575.94
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,744.39,537.08
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,676.55,489.68
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,741.29,537.28
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,793.92,575.62
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,843.44,611.49
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,879.05,638.25
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,856.72,624.56
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,831.81,609.59
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,818.29,603.12
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,806.9,597.79
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,767.35,572.87
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,721.22,543.3
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,674.91,512.03
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,628.28,480.04
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,571.91,440.73
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,516.78,401.44
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,455.24,355.78
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,396.01,310.64
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,326.0,256.38
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,250.75,196.4
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,180.38,138.54
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,115.76,83.7
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,55.66,13.49
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.02,15.11
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,38.05,26.32
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.71,36.87
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,54.7,41.4
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,59.67,45.67
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,62.68,48.09
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,65.46,50.22
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,88.73,52.0
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,129.45,72.22
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,174.18,103.7
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,221.83,141.64
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,274.64,185.24
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,324.65,227.19
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,374.43,268.85
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,425.22,310.35
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,474.59,349.8
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,528.31,391.13
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,575.23,427.25
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,621.61,462.07
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,665.81,493.65
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,708.8,523.55
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,748.41,550.6
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,786.37,575.45
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,820.93,598.05
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,853.45,619.2
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,737.21,536.11
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,591.34,426.19
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,773.87,561.73
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,949.07,679.37
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,964.31,688.09
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,976.61,696.22
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,982.89,700.63
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,986.1,703.23
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,844.11,608.43
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,666.77,481.05
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,737.72,534.5
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,805.27,583.63
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,777.04,565.73
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,734.83,539.12
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,729.19,536.99
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,708.48,524.64
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,670.44,500.32
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,617.33,465.46
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,567.21,430.86
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,517.26,395.8
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,477.68,368.75
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,437.0,340.19
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,385.77,301.81
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,335.92,263.56
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,279.14,219.3
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,225.21,175.83
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,164.98,126.11
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,109.18,78.58
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,52.65,14.13
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,27.0,15.05
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,40.99,28.77
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.04,38.84
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.25,47.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,71.93,56.13
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,82.71,65.25
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,106.37,85.07
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,109.15,82.89
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,111.62,84.38
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,163.15,123.75
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,207.67,157.02
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,252.67,188.21
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,314.67,232.97
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,307.3,229.11
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,298.01,222.72
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,285.17,212.59
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,276.25,205.24
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,354.1,262.43
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,443.28,326.51
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,458.28,335.83
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,472.71,344.91
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,505.57,368.25
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,537.08,390.48
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,506.88,367.95
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,470.86,341.43
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,573.19,415.33
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,680.58,490.61
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,703.74,506.01
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,731.42,524.79
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,618.32,446.14
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,496.75,359.83
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,598.7,434.3
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,693.36,501.74
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,748.7,542.03
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,791.95,574.29
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,731.18,531.98
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,656.7,480.3
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,813.13,599.08
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,931.16,682.78
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,903.18,664.83
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,872.97,646.3
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,836.36,623.95
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,798.1,600.27
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,751.53,569.51
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,708.29,540.77
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,654.83,504.59
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,601.79,467.98
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,537.97,421.14
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,476.33,374.06
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,403.8,317.97
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,335.75,263.27
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,250.57,193.48
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,178.64,131.54
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,87.18,29.57
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.01,15.78
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,46.07,32.94
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,61.55,46.71
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,72.77,56.57
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,83.58,65.77
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,81.64,64.06
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,83.78,65.7
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,131.42,92.77
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,171.23,121.81
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,190.4,127.53
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,233.37,154.4
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,275.18,188.08
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,321.64,226.2
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,369.65,266.47
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,419.1,307.25
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,470.74,348.33
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,519.64,386.64
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,567.1,423.53
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,614.34,459.42
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,659.19,492.17
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,704.36,524.42
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,744.15,552.4
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,782.41,577.9
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,818.32,600.62
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,852.69,622.08
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,881.91,640.62
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,908.96,657.85
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,931.97,671.29
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,952.52,683.09
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,968.39,693.01
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,981.3,701.09
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,988.19,705.37
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,991.96,707.78
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,991.08,707.33
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,987.1,705.04
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,977.06,698.99
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,964.08,691.2
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,945.77,681.47
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,933.44,675.73
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,905.98,659.02
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,876.25,640.9
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,839.63,618.82
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,801.35,595.44
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,757.03,566.73
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,715.68,539.78
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,661.89,504.18
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,608.49,468.13
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,547.25,424.95
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,487.77,380.9
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,415.3,325.62
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,347.24,271.48
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,265.57,204.75
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,190.83,140.78
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,92.7,34.11
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.01,14.95
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,38.09,26.33
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.77,36.9
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,54.38,41.12
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,58.93,45.04
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,61.98,47.51
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,64.81,49.68
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,87.02,50.87
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,127.83,70.74
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,173.02,102.21
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,226.35,144.19
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,273.98,183.67
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,324.36,225.91
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,374.65,268.08
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,425.89,310.08
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,480.86,353.7
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,530.96,392.71
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,578.47,429.57
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,625.38,465.11
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,670.33,497.59
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,714.23,528.55
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,754.74,556.28
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,793.56,582.14
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,828.49,603.97
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,861.31,624.21
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,890.63,643.29
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,917.69,660.87
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,940.59,675.73
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,960.91,688.97
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,976.5,698.96
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,989.06,707.08
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,997.02,712.36
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,1001.82,715.73
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,1000.93,715.58
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,996.87,713.56
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,984.89,706.56
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,970.08,697.89
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,951.18,686.4
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,938.15,678.87
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,910.59,662.09
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,880.75,643.88
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,844.58,622.16
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,806.72,599.11
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,760.81,569.29
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,718.1,541.39
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,664.29,505.63
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,610.86,469.42
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,547.21,424.44
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,485.69,378.86
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,412.61,323.53
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,343.96,269.28
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,257.99,199.14
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,185.17,136.74
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,90.73,35.3
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.1,13.52
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.76,24.43
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.96,33.66
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,49.03,36.54
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,50.66,37.97
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,52.96,39.81
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,55.09,41.43
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,79.29,43.45
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,128.02,68.73
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,174.85,101.27
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,224.38,140.48
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,274.04,181.92
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,332.42,230.5
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,383.97,273.72
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,436.23,316.5
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,487.12,357.19
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,538.2,396.8
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,587.02,434.36
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,635.1,470.38
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,681.04,503.16
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,725.78,534.21
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,766.9,561.23
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,806.21,586.77
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,842.24,608.67
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,876.11,628.9
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,906.43,647.65
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,934.32,664.71
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,956.96,677.28
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,976.82,688.07
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,992.75,697.82
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,1005.52,705.67
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,1013.59,710.69
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,1018.39,713.81
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,1017.89,713.77
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,1014.14,711.86
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,1004.13,706.21
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,991.01,698.77
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,973.41,688.64
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,952.96,676.83
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,926.3,661.52
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,897.18,644.64
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,862.14,624.39
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,832.67,607.68
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,788.95,580.37
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,744.11,552.02
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,691.82,518.54
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,639.51,484.3
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,579.33,443.66
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,523.97,404.5
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,453.29,351.9
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,386.65,299.92
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,304.13,233.5
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,229.97,170.1
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,112.5,47.07
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,25.1,13.38
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,36.15,24.63
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.72,34.15
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,52.57,39.4
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,58.17,44.2
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,61.27,46.8
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,64.14,49.1
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,88.54,52.64
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,130.75,74.05
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,175.16,104.8
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,222.66,142.09
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,270.84,181.67
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,326.18,226.99
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,375.39,267.71
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,425.75,308.29
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,474.97,346.27
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,524.89,383.27
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,572.91,417.41
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,622.99,451.36
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,667.82,480.39
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,711.84,507.57
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,752.09,534.14
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,790.73,558.54
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,825.01,579.58
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,856.95,599.06
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,886.13,618.01
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,913.19,635.68
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,936.33,651.0
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,957.08,664.94
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,973.18,675.47
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,986.35,684.35
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,994.54,690.33
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,999.62,694.59
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,997.57,693.99
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,992.41,691.68
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,981.72,686.78
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,977.37,685.92
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,957.9,675.11
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,935.75,662.81
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,905.89,645.64
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,873.9,627.11
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,835.91,605.29
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,800.81,585.14
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,752.48,554.7
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,703.82,523.66
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,647.99,487.67
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,592.7,451.11
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,525.05,402.87
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,455.45,351.83
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,383.97,298.7
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,317.32,246.84
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,235.13,180.47
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,161.79,118.91
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,80.97,33.85
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.46,13.58
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.49,27.48
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.56,37.57
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,68.47,53.13
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,87.55,69.37
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,92.47,73.31
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,101.45,80.51
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,103.76,68.19
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,134.53,78.91
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,194.22,128.35
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,245.19,173.37
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,284.15,203.59
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,323.86,234.33
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,364.13,265.49
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,405.6,297.05
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,412.52,303.06
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,416.27,305.41
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,470.42,344.52
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,523.95,382.82
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,572.08,416.76
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,620.64,450.81
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,691.84,504.56
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,776.76,566.01
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,789.0,570.52
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,792.16,567.91
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,808.2,578.63
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,822.66,588.16
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,817.08,584.56
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,805.48,577.23
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,670.03,483.21
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,512.27,371.02
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,416.77,304.63
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,310.48,228.25
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,422.33,310.7
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,527.77,385.92
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,768.92,563.37
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,964.56,696.08
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,945.77,684.07
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,924.33,672.22
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,898.06,656.3
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,869.4,638.82
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,832.78,615.63
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,798.58,593.99
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,754.95,566.05
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,710.33,537.1
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,361.78,284.26
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,16.7,7.85
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,270.61,216.89
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,484.16,379.39
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,412.72,323.16
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,345.52,269.97
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,262.99,203.08
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,193.17,143.4
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,94.68,42.03
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.49,12.15
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.39,22.54
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.86,31.16
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,49.08,36.67
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,54.0,40.83
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,56.49,42.83
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,58.81,44.58
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,81.44,47.22
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,123.32,67.83
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,167.76,98.3
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,220.26,139.14
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,267.71,178.13
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,317.28,219.23
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,366.64,260.37
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,417.08,301.5
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,443.05,323.58
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,448.35,327.11
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,516.2,377.47
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,613.66,448.31
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,658.28,478.55
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,702.0,507.6
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,742.11,534.12
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,780.63,558.5
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,742.33,528.79
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,688.79,486.32
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,794.5,564.13
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,905.49,636.78
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,929.13,649.66
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,950.32,661.89
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,966.37,671.79
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,979.45,679.98
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,988.49,686.44
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,994.4,691.15
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,993.65,691.92
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,989.76,690.94
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,973.79,682.61
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,964.41,678.55
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,946.67,669.25
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,926.27,658.37
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,897.83,642.34
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,867.16,624.81
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,830.81,604.24
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,797.12,585.2
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,751.83,556.82
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,705.88,527.6
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,651.16,491.88
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,596.92,455.7
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,533.14,410.23
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,471.54,364.75
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,398.56,310.08
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,327.23,254.48
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,245.74,188.84
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,173.18,127.91
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,86.43,38.88
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.46,13.44
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.38,24.06
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,45.97,33.64
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,52.22,39.18
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,58.29,44.3
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,61.38,46.79
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,64.24,48.98
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,85.85,51.14
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,126.93,71.04
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,170.83,100.78
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,217.84,136.95
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,265.28,175.52
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,319.72,219.66
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,368.96,260.16
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,419.43,300.74
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,468.06,338.32
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,517.13,374.89
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,565.16,410.47
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,612.91,444.82
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,658.89,476.37
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,701.66,504.97
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,742.13,532.36
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,781.09,557.37
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,816.89,579.44
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,851.08,600.35
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,880.53,618.96
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,907.8,636.22
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,930.57,650.7
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,950.85,663.72
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,878.23,616.27
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,781.19,546.72
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,896.99,629.86
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,990.33,689.21
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,989.74,688.67
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,986.07,687.23
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,978.19,683.8
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,967.19,678.55
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,949.48,670.15
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,929.08,660.1
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,910.15,649.68
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,880.45,632.33
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,844.28,611.62
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,806.39,589.56
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,762.39,562.24
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,717.4,533.84
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,668.25,502.52
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,615.9,468.17
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,555.63,427.05
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,496.94,384.54
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,425.91,331.32
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,359.07,279.03
