Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,278.69,213.86
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,206.23,152.34
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,99.68,46.47
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.71,11.27
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,33.03,22.08
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.92,31.04
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,48.77,36.23
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,53.29,40.04
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,55.83,42.08
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,58.18,43.87
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,80.23,46.45
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,122.72,67.11
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,167.11,97.33
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,219.52,138.09
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,267.73,177.78
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,318.06,219.68
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,367.79,260.96
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,418.6,302.2
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,468.08,341.43
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,522.09,382.66
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,569.43,419.0
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,616.28,454.15
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,660.95,486.03
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,704.62,516.44
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,744.93,544.27
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,783.64,569.89
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,819.92,592.53
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,854.52,613.88
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,884.35,633.25
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,911.93,651.17
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,935.42,666.46
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,956.38,680.19
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,972.64,690.72
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,985.9,699.44
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,994.1,703.88
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,999.13,706.45
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,998.48,708.17
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,994.68,708.05
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,980.68,700.05
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,964.0,690.49
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,721.47,527.13
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,436.07,318.74
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,525.27,387.15
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,610.32,450.25
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,718.65,533.71
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,799.73,593.45
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,757.76,566.94
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,711.1,537.46
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,657.47,501.89
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,604.22,465.82
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,541.2,420.14
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,480.17,374.27
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,408.35,319.86
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,337.31,263.94
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,257.73,198.82
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,186.6,138.26
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,92.54,43.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.53,11.69
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,34.64,23.35
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.27,33.03
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,49.72,37.12
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,52.53,39.57
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,55.12,41.66
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,57.52,43.5
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,76.66,43.64
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,123.6,66.93
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,169.33,98.08
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,217.89,136.11
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,266.14,176.11
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,316.96,218.8
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,373.95,265.96
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,425.32,307.99
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,475.41,348.06
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,525.79,387.14
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,574.3,423.72
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,622.21,458.75
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,667.48,491.12
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,711.6,521.87
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,752.96,549.67
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,792.61,575.86
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,827.07,597.23
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,858.98,616.76
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,889.09,636.07
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,916.93,653.85
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,939.69,668.64
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,959.85,681.84
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,975.75,692.1
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,988.61,700.55
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,996.89,705.05
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,1002.01,707.67
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,1000.93,708.82
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,996.69,708.11
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,987.82,703.45
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,975.94,697.0
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,957.09,685.87
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,935.5,673.08
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,780.81,570.9
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,602.47,442.7
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,721.83,535.75
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,812.55,601.73
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,765.94,571.14
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,722.3,543.05
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,669.12,508.07
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,616.23,472.54
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,551.68,427.41
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,489.42,381.46
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,417.93,327.28
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,350.65,274.14
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,264.79,204.27
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,192.07,142.43
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,94.9,45.74
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.55,11.64
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,34.66,23.42
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,45.3,33.05
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,49.35,36.8
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,51.77,38.91
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,54.4,41.05
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,56.84,42.93
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,74.2,41.65
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,120.46,63.56
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,166.73,94.81
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,215.77,133.03
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,264.53,173.19
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,322.62,221.12
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,363.87,261.2
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,395.28,289.5
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,441.67,323.84
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,526.69,387.81
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,575.42,425.53
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,623.38,461.95
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,668.95,494.94
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,713.36,526.17
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,754.79,554.08
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,794.37,580.59
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,826.55,600.8
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,855.26,618.62
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,884.79,639.3
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,912.04,658.53
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,878.68,635.56
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,828.53,595.46
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,792.35,570.06
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,756.3,544.32
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,707.11,510.63
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,663.55,480.27
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,841.62,613.91
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,984.0,713.04
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,847.92,620.45
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,691.37,506.06
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,673.2,496.26
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,653.56,484.72
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,520.47,389.22
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,389.68,292.69
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,562.24,427.06
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,708.19,536.88
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,663.69,505.52
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,618.67,474.44
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,418.46,325.01
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,224.63,173.42
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,193.53,150.12
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,162.59,126.07
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,130.86,100.75
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,99.52,75.22
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,63.86,45.74
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,34.77,21.53
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.24,3.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.13
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,35.83,24.31
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,53.46,39.97
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,71.34,55.54
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,85.68,67.79
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,105.29,84.35
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,124.38,100.18
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,146.97,111.19
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,167.95,124.61
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,195.69,145.05
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,224.21,166.73
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,254.65,189.82
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,285.79,213.37
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,324.71,242.53
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,366.89,274.16
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,403.23,301.48
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,441.14,329.76
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,483.32,361.24
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,537.09,400.92
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,558.49,415.3
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,577.62,427.78
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,604.3,446.52
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,630.8,464.9
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,480.57,355.91
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,313.59,231.56
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,209.69,154.84
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,103.99,74.72
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,129.39,94.3
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,155.0,113.85
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,141.5,103.53
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,127.86,93.13
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,147.0,107.89
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,166.3,122.7
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,230.74,171.48
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,296.5,220.52
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,214.4,159.31
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,132.87,97.52
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,113.18,82.82
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,93.52,67.89
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,162.43,121.77
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,234.18,177.1
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,187.95,141.85
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,142.09,106.58
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,136.19,102.4
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,130.4,98.24
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,103.97,77.87
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,77.62,57.24
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,65.6,47.74
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,53.92,38.39
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,43.2,29.74
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,32.49,20.93
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,23.19,13.16
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,13.9,5.33
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,11.91,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,22.83,10.72
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,40.02,27.79
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,55.08,41.33
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,70.75,55.02
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,86.01,68.05
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,102.63,82.05
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,118.65,95.29
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,122.83,88.86
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,148.26,97.16
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,172.91,108.15
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,211.98,134.2
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,264.61,186.49
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,300.97,222.51
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,333.88,247.13
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,367.48,271.94
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,414.7,306.18
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,476.87,351.19
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,528.42,390.65
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,611.42,453.0
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,656.15,485.03
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,699.74,515.7
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,701.0,512.52
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,689.48,499.68
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,762.66,554.42
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,842.3,608.76
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,871.05,626.9
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,897.68,643.98
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,920.28,658.76
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,940.47,672.06
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,891.25,638.73
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,816.94,583.56
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,815.28,583.43
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,811.75,581.65
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,810.66,581.8
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,817.93,587.31
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,855.83,615.49
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,889.88,640.88
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,864.65,625.2
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,837.05,608.38
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,780.29,570.64
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,723.49,532.52
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,768.53,569.53
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,797.2,591.2
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,752.1,561.51
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,706.23,531.48
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,652.47,495.45
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,599.14,459.02
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,536.43,414.15
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,475.72,369.07
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,403.87,314.82
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,332.7,259.09
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,253.25,194.92
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,182.46,135.31
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,91.25,45.4
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.17,9.41
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.77,20.11
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,40.66,29.09
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,43.44,31.73
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,46.18,34.14
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,59.31,45.25
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,72.49,56.18
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,76.62,45.95
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,116.08,61.01
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,179.42,112.01
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,232.93,158.86
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,279.83,197.54
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,313.1,225.16
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,344.98,245.38
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,417.67,298.25
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,467.76,337.35
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,517.99,375.39
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,566.07,411.53
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,613.57,446.27
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,658.25,477.23
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,701.72,506.47
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,742.71,533.17
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,782.02,558.01
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,817.03,578.7
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,849.56,597.61
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,879.05,615.7
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,906.3,632.34
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,929.42,645.1
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,950.0,656.29
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,965.91,666.59
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,978.82,675.21
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,986.69,680.89
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,991.41,684.81
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,990.97,685.19
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,987.42,683.83
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,973.2,676.07
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,965.46,672.52
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,891.37,627.52
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,807.38,572.39
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,848.03,604.47
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,869.05,619.58
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,807.21,582.21
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,741.87,542.3
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,714.76,526.62
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,684.22,508.07
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,482.36,364.71
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,280.33,212.72
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,244.95,187.43
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,209.62,160.91
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,162.74,124.81
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,127.0,96.43
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,90.36,66.41
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,54.42,36.64
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,24.64,8.23
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,22.32,9.87
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,36.82,24.88
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,48.47,35.38
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,58.07,43.84
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,67.19,51.63
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,73.2,56.57
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,78.86,61.04
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,96.78,63.28
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,135.13,80.95
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,176.2,107.63
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,220.71,140.67
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,265.73,176.12
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,313.17,213.74
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,360.14,251.55
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,408.56,289.77
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,456.18,326.13
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,504.32,361.79
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,550.6,396.25
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,599.57,431.71
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,612.1,438.18
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,612.16,435.09
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,588.24,417.81
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,559.48,396.61
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,687.68,491.25
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,833.28,591.74
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,805.59,569.75
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,767.32,539.56
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,817.42,573.63
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,867.15,606.55
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,677.16,479.39
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,466.24,332.45
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,252.96,183.2
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,39.27,24.35
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,45.8,29.52
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,52.33,34.63
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,144.06,104.52
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,238.45,174.93
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,229.55,168.84
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,220.63,162.93
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,205.72,152.43
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,190.82,141.85
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,262.66,197.89
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,326.84,247.59
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,304.69,231.72
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,282.12,215.61
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,277.75,214.18
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,283.39,220.1
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,248.22,193.66
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,213.04,166.68
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,175.1,136.6
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,128.77,99.17
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,91.98,68.48
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,55.89,38.15
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,25.3,8.77
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.38,8.36
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.19,20.35
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.54,29.8
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,47.9,35.53
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,52.88,39.86
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,55.84,42.28
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,58.58,44.42
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,74.77,45.16
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,116.4,63.84
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,160.9,93.3
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,208.46,129.82
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,270.53,186.42
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,317.48,228.77
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,348.63,250.2
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,411.14,297.46
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,460.8,336.93
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,510.91,375.63
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,562.64,415.1
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,609.86,450.53
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,654.49,482.41
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,698.12,512.79
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,738.34,540.91
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,776.99,566.46
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,813.68,589.35
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,848.75,610.98
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,878.21,629.75
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,905.45,647.08
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,928.59,660.77
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,949.23,672.87
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,965.71,683.4
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,979.23,692.17
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,987.23,697.56
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,992.11,701.15
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,875.25,624.73
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,730.52,521.69
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,855.64,614.56
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,960.67,685.8
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,942.49,674.84
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,921.67,663.2
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,892.92,646.39
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,861.99,628.1
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,830.15,610.04
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,792.11,587.54
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,745.97,558.2
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,699.19,527.94
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,645.67,492.41
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,592.57,456.2
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,529.52,411.05
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,468.43,365.92
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,393.08,308.06
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,327.41,255.61
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,251.78,193.85
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,183.68,136.1
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,92.13,46.28
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.39,8.06
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,32.4,21.19
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,43.89,31.51
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,50.22,37.18
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,56.36,42.46
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,59.96,45.4
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,63.3,48.0
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,78.74,48.69
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,120.01,67.02
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,163.5,95.52
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,210.13,131.17
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,257.98,170.13
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,312.8,214.94
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,352.38,252.29
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,375.62,273.44
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,428.43,311.34
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,510.79,371.96
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,558.51,408.02
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,605.99,443.21
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,650.8,474.83
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,694.82,505.1
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,672.42,484.87
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,629.31,449.59
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,613.84,437.42
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,590.81,419.79
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,743.25,531.93
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,899.4,637.69
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,923.62,650.87
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,945.56,663.67
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,843.27,595.18
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,706.06,497.29
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,732.51,516.9
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,750.49,530.12
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,879.55,623.75
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,991.93,698.44
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,976.43,689.41
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,966.92,685.26
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,790.63,570.85
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,584.26,424.67
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,640.97,468.86
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,678.42,498.56
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,755.98,559.13
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,808.25,598.03
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,768.11,572.35
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,723.34,543.67
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,669.88,508.85
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,616.68,473.4
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,555.6,430.85
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,496.24,387.24
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,425.36,333.47
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,358.47,280.6
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,278.17,214.83
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,204.09,151.85
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,100.68,51.06
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.44,7.85
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.87,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.86,29.07
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,47.22,34.71
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,52.24,38.97
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,55.25,41.42
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,58.04,43.58
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,73.18,44.15
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,116.12,62.74
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,161.29,91.99
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,214.8,132.58
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,263.35,171.93
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,314.01,213.64
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,364.68,255.17
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,416.46,296.65
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,466.58,335.97
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,521.41,377.36
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,569.53,413.77
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,617.14,448.94
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,662.5,480.8
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,706.9,511.18
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,747.67,539.01
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,786.79,564.36
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,821.55,585.51
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,853.93,604.97
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,883.9,624.05
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,911.68,641.74
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,934.99,656.99
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,955.86,670.79
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,971.6,681.1
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,984.37,689.69
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,992.61,694.5
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,997.71,697.48
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,997.18,698.15
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,993.52,697.03
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,983.75,692.54
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,971.01,686.27
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,961.87,683.48
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,941.07,673.24
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,913.19,657.06
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,883.01,639.34
