Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,846.93,618.61
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,809.13,596.48
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,767.35,570.3
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,720.89,540.46
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,666.96,505.2
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,613.35,469.37
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,550.49,425.36
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,489.56,380.68
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,417.45,326.2
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,349.48,272.71
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,265.62,204.52
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,193.76,143.57
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,96.24,48.28
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,22.25,8.67
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,37.12,25.1
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.42,36.27
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,57.48,43.5
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,65.17,50.14
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,70.18,54.28
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,74.91,58.02
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,85.88,56.12
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,124.26,72.05
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,166.95,99.61
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,213.03,134.37
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,258.73,171.23
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,307.42,211.31
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,361.68,255.72
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,411.88,296.43
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,460.55,335.15
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,510.25,373.64
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,557.79,409.46
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,605.1,444.09
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,650.45,476.6
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,695.96,508.38
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,736.69,537.13
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,775.94,563.11
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,811.08,585.05
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,844.34,605.58
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,873.9,624.64
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,901.33,642.29
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,924.81,657.59
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,945.91,671.42
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,962.46,682.17
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,976.13,691.17
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,983.87,696.73
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,988.5,700.41
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,988.02,700.77
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,984.45,699.3
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,983.51,700.06
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,970.63,693.22
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,952.27,682.6
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,931.21,670.31
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,805.06,587.07
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,661.19,484.74
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,741.19,548.09
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,800.5,592.66
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,752.83,562.29
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,704.73,531.65
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,649.73,495.04
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,595.24,457.96
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,530.09,411.05
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,467.22,364.39
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,389.63,304.82
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,321.93,250.81
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,240.74,184.68
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,168.44,123.94
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,76.56,37.01
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,11.91,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,21.59,7.79
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,36.3,24.26
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,51.41,37.76
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,61.41,46.63
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,66.46,51.03
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,75.14,58.26
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,95.03,74.71
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,124.96,94.19
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,163.5,121.91
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,188.43,140.0
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,213.8,158.77
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,233.29,173.48
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,251.9,187.38
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,294.93,218.54
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,334.37,247.01
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,317.26,234.28
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,286.38,210.91
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,393.64,290.07
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,512.94,376.68
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,530.69,387.76
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,538.95,392.06
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,585.82,425.76
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,641.42,465.04
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,707.92,511.14
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,777.22,558.33
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,794.5,569.09
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,810.34,579.01
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,873.22,625.75
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,935.91,667.06
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,951.73,676.46
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,964.64,684.3
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,973.05,689.86
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,978.4,693.57
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,978.21,693.62
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,974.97,691.86
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,965.6,685.12
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,953.27,676.66
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,935.23,667.69
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,914.55,657.04
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,888.13,641.27
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,859.37,623.96
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,827.06,605.44
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,788.95,582.78
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,746.11,555.54
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,702.25,527.18
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,648.84,492.15
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,595.84,456.61
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,535.86,414.27
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,477.49,371.41
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,405.5,316.34
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,334.13,259.86
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,255.13,195.52
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,184.46,135.79
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,91.98,45.01
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.28
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,33.92,22.33
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,52.31,38.67
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,68.3,52.67
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,85.29,67.22
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,100.54,79.96
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,115.48,92.14
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,130.89,98.15
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,159.47,113.75
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,193.75,138.1
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,229.23,165.04
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,253.93,176.93
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,304.67,212.38
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,356.64,258.46
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,396.07,291.83
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,436.34,322.36
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,504.15,374.49
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,551.32,410.62
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,598.35,445.7
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,643.74,478.77
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,688.87,510.84
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,730.42,539.5
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,769.09,564.6
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,805.61,587.52
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,838.23,607.56
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,823.09,592.4
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,798.39,568.4
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,816.17,579.31
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,832.54,589.02
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,814.17,576.27
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,796.25,563.91
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,904.12,641.62
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,989.07,696.81
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,988.7,696.73
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,985.24,695.34
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,856.59,610.76
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,706.75,504.14
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,827.41,595.16
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,925.27,664.34
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,823.87,597.72
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,715.8,521.84
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,677.82,498.28
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,624.81,463.87
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,615.65,459.45
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,589.44,443.0
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,566.22,429.22
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,538.92,412.03
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,479.51,369.24
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,422.31,326.9
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,356.6,277.16
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,294.79,228.55
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,220.79,168.39
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,144.03,104.99
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,70.07,32.69
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,10.96,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,20.68,6.3
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,36.2,24.15
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,52.03,38.41
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,62.37,47.62
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,74.41,57.98
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,97.35,77.28
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,115.29,91.99
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,122.54,90.84
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,155.71,107.94
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,193.72,134.56
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,232.08,163.73
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,271.32,193.67
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,313.2,226.09
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,343.6,246.59
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,412.25,298.37
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,461.98,338.72
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,512.36,378.54
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,560.63,415.71
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,608.34,451.4
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,654.24,484.86
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,699.22,516.83
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,740.77,544.41
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,780.64,569.66
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,815.85,591.69
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,848.53,611.83
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,878.54,631.11
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,906.26,648.82
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,930.29,662.98
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,951.79,675.48
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,968.14,686.13
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,981.48,694.95
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,990.24,700.94
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,995.83,705.04
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,953.42,678.01
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,891.28,632.76
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,891.06,634.93
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,887.8,634.89
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,866.17,623.55
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,841.95,610.53
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,874.7,636.26
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,887.03,645.93
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,851.55,625.11
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,814.3,603.07
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,770.42,574.9
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,725.52,545.66
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,676.48,513.69
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,624.26,478.7
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,562.61,435.8
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,502.79,391.71
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,431.16,336.75
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,363.7,283.02
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,279.03,214.09
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,201.5,148.63
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,99.31,47.93
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.66,5.71
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,34.84,22.99
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,46.44,33.67
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,52.31,39.07
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,57.95,43.99
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,62.15,47.48
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,65.39,50.02
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,71.99,47.12
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,110.8,61.43
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,154.47,89.15
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,201.34,124.68
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,253.72,166.95
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,303.21,207.94
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,352.66,249.52
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,403.36,291.42
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,453.0,331.7
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,507.66,374.55
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,555.65,412.23
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,603.28,448.77
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,648.04,481.61
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,691.92,513.02
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,733.47,542.66
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,773.49,569.59
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,810.02,592.88
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,844.76,614.76
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,875.07,633.24
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,903.14,650.09
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,928.02,664.99
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,950.45,678.25
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,967.3,689.06
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,981.17,698.01
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,990.48,704.42
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,996.63,708.93
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,997.11,709.9
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,994.42,708.99
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,983.29,702.73
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,969.31,694.75
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,951.73,684.52
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,940.11,678.32
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,911.13,660.66
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,879.97,641.58
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,844.0,620.46
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,806.29,597.91
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,762.12,570.7
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,713.76,539.98
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,660.05,504.25
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,606.74,468.01
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,539.26,419.46
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,474.36,370.95
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,396.23,311.18
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,328.57,257.24
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,243.85,187.75
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,168.74,124.3
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,76.57,35.35
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.58,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,16.71,3.02
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,33.59,21.85
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,50.14,36.61
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,67.81,52.0
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,81.52,63.76
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,88.12,69.21
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,98.35,77.5
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,121.12,89.23
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,164.64,117.48
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,161.72,101.77
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,201.67,121.87
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,249.74,161.12
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,300.37,203.55
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,357.43,251.03
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,408.86,293.59
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,459.09,334.33
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,509.6,374.17
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,558.86,411.88
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,607.6,448.1
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,653.2,481.23
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,697.64,512.68
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,739.29,541.48
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,779.25,568.01
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,813.86,589.68
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,845.81,609.39
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,876.25,629.06
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,904.44,647.16
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,927.12,660.2
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,947.2,671.53
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,964.03,682.21
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,977.9,691.05
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,985.75,696.46
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,990.47,700.01
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,990.04,700.4
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,986.47,698.92
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,976.87,693.7
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,964.36,686.74
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,955.09,683.47
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,934.36,672.74
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,906.38,655.86
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,876.19,637.49
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,840.89,617.16
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,803.87,595.37
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,760.84,567.84
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,713.39,536.8
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,660.06,501.72
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,607.09,466.07
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,543.33,420.75
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,481.59,375.01
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,408.97,319.72
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,337.65,263.36
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,255.99,196.51
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,183.29,134.83
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,91.52,42.24
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,19.86,3.94
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.07,22.2
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.75,32.91
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.04,38.65
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,58.07,43.9
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,85.97,67.39
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,113.91,90.48
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,127.68,101.19
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,143.59,107.79
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,161.4,120.77
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,179.49,133.91
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,205.58,140.29
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,302.07,205.14
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,351.25,250.22
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,385.98,280.55
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,429.07,312.15
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,508.62,371.83
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,557.3,409.44
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,605.53,445.87
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,650.94,478.66
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,695.5,510.01
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,737.12,538.8
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,777.13,565.05
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,813.81,587.88
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,848.41,609.1
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,879.1,628.9
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,907.5,647.17
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,931.74,661.33
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,953.43,673.91
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,970.44,684.9
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,984.45,694.07
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,993.38,698.66
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,999.13,701.36
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,1000.17,702.67
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,998.03,702.13
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,987.38,696.31
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,973.8,688.78
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,956.14,680.15
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,935.72,669.78
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,916.94,659.08
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,887.37,641.35
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,851.66,620.85
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,814.19,598.91
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,767.54,569.11
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,724.35,541.33
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,670.77,506.38
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,617.5,470.98
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,552.63,425.59
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,489.97,379.57
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,416.45,324.07
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,344.03,267.29
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,259.97,198.94
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,185.36,135.98
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,92.32,41.58
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,10.48,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,19.11,2.78
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,33.63,21.78
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,48.51,35.2
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,60.03,45.4
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,66.89,51.36
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,73.28,56.67
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,79.29,61.49
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,74.6,57.24
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,107.34,58.63
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,174.41,111.73
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,228.36,159.52
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,251.57,182.04
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,261.57,193.3
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,285.3,210.52
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,309.33,227.75
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,335.75,246.51
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,362.44,265.2
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,422.0,307.59
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,495.58,359.39
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,474.16,342.72
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,450.86,324.53
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,348.51,251.93
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,240.47,173.63
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,381.78,275.45
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,529.02,376.97
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,599.82,426.04
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,674.95,477.56
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,721.47,508.38
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,767.71,538.8
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,870.83,613.29
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,968.63,677.7
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,896.22,629.7
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,804.29,564.5
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,833.48,586.71
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,852.78,602.0
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,835.19,591.28
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,815.38,579.41
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,636.55,457.15
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,445.2,321.59
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,679.02,494.44
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,861.52,619.96
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,824.87,597.46
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,786.71,575.29
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,625.37,464.97
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,469.62,351.73
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,535.46,404.89
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,580.74,441.55
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,508.87,390.03
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,446.45,344.31
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,373.7,289.89
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,306.14,237.18
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,225.68,172.18
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,144.38,105.13
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,70.03,29.48
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.53,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.13,1.48
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,35.96,23.67
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,52.05,38.31
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,65.29,50.03
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,78.06,61.04
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,86.84,68.37
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,101.01,80.0
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,128.15,102.16
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,150.63,113.3
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,158.64,119.05
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,171.32,128.76
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,216.72,161.22
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,274.24,202.82
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,308.85,227.46
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,355.71,261.34
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,366.11,269.09
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,379.3,278.24
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,459.39,338.49
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,582.76,430.09
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,629.51,463.22
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,673.33,493.91
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,657.15,477.4
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,623.05,447.62
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,719.02,519.01
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,825.89,593.77
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,856.13,612.79
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,884.38,630.93
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,908.67,646.75
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,930.61,661.11
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,947.61,672.36
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,961.76,681.91
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,970.01,686.39
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,975.22,689.06
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,974.88,689.48
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,971.51,688.13
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,960.7,682.17
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,947.06,674.52
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,928.54,665.2
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,912.82,657.75
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,881.45,638.88
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,848.3,618.79
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,810.59,596.5
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,771.45,572.94
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,717.29,537.39
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,657.55,496.98
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,601.28,458.38
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,546.18,419.67
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,471.49,364.24
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,401.41,310.93
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,318.14,247.62
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,252.19,195.42
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,173.25,131.37
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,93.19,65.99
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,44.54,16.05
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.3,0.19
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,36.58,24.02
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,55.74,41.2
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,65.97,50.39
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,77.4,60.25
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,81.22,63.4
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,88.11,68.94
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,115.72,91.6
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,152.78,108.53
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,168.58,110.28
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,208.75,133.28
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,252.2,167.75
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,299.44,206.47
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,348.03,246.86
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,398.38,288.11
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,447.4,327.72
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,501.55,370.13
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,549.16,406.75
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,596.84,442.47
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,642.24,475.81
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,687.09,507.99
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,728.67,538.03
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,769.03,566.62
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,803.65,588.75
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,835.8,609.03
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,865.99,628.97
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,894.27,647.56
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,918.25,661.85
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,939.86,674.53
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,956.04,684.81
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,969.38,693.3
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,977.81,698.92
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,983.22,702.71
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,982.13,702.37
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,978.0,700.21
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,969.32,695.21
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,957.65,688.38
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,944.06,680.42
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,921.86,666.86
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,892.39,648.79
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,860.87,629.32
