Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,822.14,605.91
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,782.0,581.26
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,732.46,549.83
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,682.55,517.4
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,619.25,473.81
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,563.13,434.26
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,494.25,383.96
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,428.75,334.7
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,353.93,277.16
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,274.7,214.39
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,194.82,148.92
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,115.22,82.98
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,54.48,19.88
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.98,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,33.6,21.64
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,48.52,35.28
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.75,40.22
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,60.48,46.13
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,83.5,65.61
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,113.08,90.23
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,126.32,100.59
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,160.33,115.75
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,160.16,102.68
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,197.02,120.5
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,244.27,158.65
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,299.21,204.01
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,348.95,245.87
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,399.97,288.13
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,449.73,328.59
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,500.14,368.49
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,552.84,408.78
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,600.83,444.63
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,646.39,477.94
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,691.08,509.79
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,647.8,473.96
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,584.24,422.14
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,706.65,515.25
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,845.24,612.61
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,876.09,632.17
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,904.65,650.63
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,929.02,665.16
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,950.85,678.0
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,967.99,688.96
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,982.13,698.06
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,991.67,703.09
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,998.0,706.18
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,998.12,706.59
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,995.0,705.08
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,987.17,701.01
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,976.23,695.07
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,958.31,686.18
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,937.58,675.5
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,910.13,658.96
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,888.54,646.35
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,852.96,625.61
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,815.56,603.43
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,768.42,573.15
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,720.64,541.97
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,671.17,509.76
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,618.46,474.41
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,552.96,428.54
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,489.85,381.74
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,416.97,326.25
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,348.46,271.86
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,261.02,200.38
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,187.07,137.14
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,91.79,35.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.39,17.26
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.68,27.71
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,44.28,32.02
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,47.36,34.78
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,49.8,36.82
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,52.11,38.62
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,50.55,37.02
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,96.55,49.81
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,142.16,76.6
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,190.75,112.46
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,239.74,152.23
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,297.77,200.3
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,349.08,243.61
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,401.28,286.96
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,452.26,327.85
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,503.44,367.59
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,552.73,406.37
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,601.45,443.84
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,647.82,477.81
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,692.98,510.08
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,735.24,538.51
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,775.79,564.5
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,809.08,585.3
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,838.74,603.52
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,868.6,623.08
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,896.25,641.15
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,920.27,657.08
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,941.81,671.46
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,958.3,682.35
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,971.88,691.45
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,980.46,695.92
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,985.93,698.49
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,985.79,700.27
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,982.52,700.18
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,979.63,699.26
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,965.16,690.92
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,946.22,679.49
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,924.57,666.38
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,895.45,648.61
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,869.16,632.73
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,832.42,610.8
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,794.12,587.59
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,744.32,556.02
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,694.3,523.76
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,638.22,486.3
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,582.69,447.69
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,508.41,393.77
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,443.78,345.33
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,369.41,287.62
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,300.47,232.43
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,208.02,157.88
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,135.99,97.7
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,65.89,21.86
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,36.65,25.15
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,40.88,29.14
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,44.97,32.75
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,47.56,34.92
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,49.98,36.83
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,51.08,37.46
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,98.84,52.27
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,144.44,78.76
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,193.11,114.41
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,243.04,154.82
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,294.87,198.06
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,346.29,241.14
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,404.5,288.46
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,454.95,329.08
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,505.37,368.49
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,554.47,405.74
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,603.09,441.47
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,648.92,474.34
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,693.51,505.44
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,735.04,533.53
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,774.92,558.59
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,811.49,581.16
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,845.94,602.11
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,875.98,621.32
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,903.69,639.01
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,927.65,654.49
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,949.01,668.36
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,965.71,679.31
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,979.43,688.63
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,987.11,692.75
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,991.61,695.0
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,991.94,697.73
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,989.11,698.6
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,979.71,693.9
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,967.33,687.41
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,958.8,684.98
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,938.73,675.06
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,911.21,658.84
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,881.39,641.05
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,845.46,619.84
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,807.77,597.22
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,765.36,569.83
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,718.35,538.92
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,664.34,503.25
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,610.69,467.08
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,544.58,420.2
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,480.8,373.03
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,406.03,315.6
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,333.28,257.88
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,247.06,187.9
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,170.94,123.7
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,84.59,27.12
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.85,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,33.14,20.89
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,48.45,34.99
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,54.29,40.46
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,61.39,46.68
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,66.94,51.33
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,72.19,55.55
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,99.82,78.34
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,157.53,113.78
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,159.6,102.64
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,198.28,121.77
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,246.48,160.09
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,296.68,201.03
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,346.01,241.73
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,401.62,286.42
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,451.17,325.15
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,500.72,362.57
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,548.32,398.0
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,595.82,432.23
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,640.26,463.15
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,683.3,492.12
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,723.99,519.86
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,763.41,546.11
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,797.37,566.46
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,828.91,584.71
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,858.59,603.35
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,886.32,620.7
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,908.83,633.42
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,928.92,644.61
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,944.52,655.05
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,957.32,663.87
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,964.75,669.47
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,969.19,673.35
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,973.93,677.57
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,969.68,676.25
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,956.24,669.59
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,940.13,661.3
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,920.07,651.12
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,897.56,639.38
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,867.7,621.93
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,835.82,603.05
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,796.17,579.64
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,755.23,555.04
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,700.15,518.89
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,651.27,486.2
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,593.87,447.26
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,537.75,408.3
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,470.21,359.74
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,405.91,312.14
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,320.43,247.47
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,252.7,194.16
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,176.94,132.96
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,99.91,70.04
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,47.08,11.02
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.34,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,19.49,9.97
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,32.52,21.76
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,49.34,36.44
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,65.87,50.68
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,83.01,65.15
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,99.98,79.15
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,124.51,98.96
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,156.16,113.5
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,176.0,120.17
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,210.77,139.76
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,242.46,159.82
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,294.65,198.02
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,345.74,243.96
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,386.09,278.23
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,426.97,308.05
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,497.76,360.79
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,550.64,400.05
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,598.84,434.98
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,644.61,467.39
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,689.51,498.31
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,684.4,491.13
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,668.63,475.71
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,747.71,533.29
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,837.48,593.57
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,867.18,612.17
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,894.73,629.77
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,918.23,643.77
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,939.29,656.24
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,956.31,667.31
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,970.48,676.71
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,978.73,681.38
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,993.0,689.96
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,992.83,692.47
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,989.51,693.22
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,981.41,689.63
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,970.23,684.19
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,951.77,673.94
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,930.58,662.0
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,902.81,645.82
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,872.73,628.08
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,839.89,609.69
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,801.09,587.03
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,755.15,559.09
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,708.49,530.1
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,652.83,493.76
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,597.66,456.86
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,532.5,410.44
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,469.51,364.03
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,390.54,303.54
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,322.02,248.91
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,239.51,181.82
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,166.15,119.62
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,81.52,19.83
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,27.3,16.12
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.84,27.88
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,46.73,34.21
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,53.78,40.4
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,57.09,43.19
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,60.2,45.66
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,60.37,45.46
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,96.48,53.04
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,141.32,78.4
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,189.51,113.11
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,243.6,155.78
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,294.51,197.27
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,345.1,239.16
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,396.95,281.37
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,447.74,321.91
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,499.03,361.68
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,552.28,401.48
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,600.67,436.78
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,646.78,469.63
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,691.88,500.93
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,733.57,530.27
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,773.69,556.68
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,811.02,579.76
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,846.57,601.47
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,877.31,621.19
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,905.71,639.41
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,929.43,653.55
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,950.53,666.04
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,967.4,676.78
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,981.24,685.72
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,989.52,691.83
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,994.59,696.07
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,994.43,696.62
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,991.06,695.31
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,982.53,691.15
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,970.94,685.18
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,952.85,676.3
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,931.95,665.68
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,913.96,655.61
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,885.22,638.5
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,849.32,617.91
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,811.6,595.86
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,766.25,567.07
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,723.65,539.81
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,670.07,505.09
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,616.75,469.73
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,552.56,425.33
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,490.53,379.84
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,417.47,323.91
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,348.8,269.27
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,259.54,197.05
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,184.33,132.77
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,88.9,17.86
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,26.12,14.99
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.28,26.43
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.21,32.76
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,52.08,38.78
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,55.47,41.63
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,58.65,44.15
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,93.73,73.25
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,154.42,112.1
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,149.34,94.5
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,182.77,108.25
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,235.67,150.24
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,285.76,191.51
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,335.83,233.07
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,387.15,274.93
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,364.76,264.92
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,325.07,237.18
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,390.05,283.47
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,468.56,338.36
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,518.69,372.81
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,567.86,406.4
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,652.49,470.08
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,760.09,546.99
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,725.13,517.17
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,674.63,475.48
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,777.94,551.89
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,887.57,625.5
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,829.99,585.06
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,751.98,526.97
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,864.03,609.04
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,963.23,674.63
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,972.38,680.36
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,978.43,684.99
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,978.35,685.93
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,975.16,685.08
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,972.59,684.77
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,958.48,677.26
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,940.57,667.48
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,919.95,656.01
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,891.55,639.52
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,860.97,621.55
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,828.41,603.4
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,789.91,580.97
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,743.45,551.74
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,696.36,521.55
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,641.17,485.68
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,586.5,449.1
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,522.98,403.99
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,461.52,358.76
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,382.56,298.24
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,313.95,243.43
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,233.43,177.68
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,161.89,116.37
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,78.8,10.86
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.84,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.53,13.59
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,33.4,22.35
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,37.8,26.5
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.03,30.26
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,44.76,32.56
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,47.31,34.59
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,47.14,34.26
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,85.82,44.55
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,130.79,68.97
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,178.83,103.15
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,228.13,141.99
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,286.38,188.85
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,337.43,231.03
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,389.5,273.39
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,440.08,313.89
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,490.98,353.55
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,540.29,390.86
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,589.09,426.76
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,635.93,460.53
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,681.67,492.74
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,723.9,522.1
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,764.45,548.99
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,801.67,572.39
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,836.7,594.22
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,867.65,614.57
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,896.21,633.4
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,920.48,649.53
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,942.04,664.01
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,959.79,675.65
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,974.51,685.48
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,983.67,690.72
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,989.62,694.05
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,990.31,696.85
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,987.77,697.75
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,979.05,693.4
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,967.25,687.2
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,900.08,646.19
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,814.52,589.2
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,814.56,592.83
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,815.73,596.83
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,740.84,547.26
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,673.32,501.82
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,636.01,477.57
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,597.15,451.68
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,593.9,453.25
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,590.14,453.6
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,526.79,408.25
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,465.39,362.83
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,402.75,314.39
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,342.98,266.2
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,252.78,192.7
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,177.0,127.29
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,84.81,6.39
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.45,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.97,13.83
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.79,25.14
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,42.74,30.65
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,47.12,34.57
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,50.37,37.31
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,53.41,39.74
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,53.23,39.37
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,85.11,45.14
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,135.22,73.55
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,183.17,107.45
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,231.91,145.73
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,283.01,187.21
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,333.64,229.1
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,385.44,271.27
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,441.9,315.83
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,492.97,355.46
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,542.32,393.62
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,591.23,430.58
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,637.42,463.91
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,682.58,495.72
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,724.73,524.35
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,765.27,549.98
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,799.7,571.34
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,831.2,590.67
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,862.18,610.6
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,890.96,629.08
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,915.21,644.93
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,936.95,659.27
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,953.62,670.2
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,967.35,679.39
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,975.59,683.8
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,980.7,686.37
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,980.68,688.45
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,977.53,688.69
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,968.85,684.68
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,948.73,673.43
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,929.76,662.53
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,908.15,649.96
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,883.28,635.29
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,851.26,615.89
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,812.85,593.18
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,773.01,569.22
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,725.79,538.86
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,678.03,507.67
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,620.98,469.65
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,559.24,426.99
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,495.8,381.69
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,434.82,336.63
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,360.57,279.39
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,291.78,224.54
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,212.44,160.13
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,131.65,92.69
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,62.03,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.61,11.84
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.63,22.47
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,38.01,26.63
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,42.23,30.41
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,44.95,32.64
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,47.51,34.6
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,48.03,34.77
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,85.15,44.51
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,131.02,68.66
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,179.97,102.95
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,229.9,142.15
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,281.94,184.43
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,339.94,231.38
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,392.24,273.41
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,443.81,313.35
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,495.56,352.01
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,545.13,389.79
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,594.19,426.32
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,641.08,459.6
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,686.79,491.24
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,729.56,520.41
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,770.68,546.79
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,808.1,570.04
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,843.34,591.74
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,874.52,611.71
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,903.3,630.19
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,928.24,644.94
