Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,950.5,658.03
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,968.01,669.28
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,982.46,678.76
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,992.75,686.13
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,999.78,691.65
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,1000.56,693.1
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,998.05,692.68
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,990.26,689.13
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,979.29,683.73
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,962.28,675.75
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,942.36,665.99
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,916.23,650.9
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,887.62,634.22
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,853.05,614.62
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,824.18,598.63
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,780.41,571.42
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,735.51,543.12
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,682.15,509.14
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,628.81,474.34
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,570.32,434.87
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,510.53,392.18
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,437.95,337.5
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,369.73,283.78
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,284.54,214.59
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,208.4,147.94
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,99.2,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.92,10.39
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.05,19.46
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,35.08,24.09
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,39.86,28.26
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,42.32,30.27
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,44.63,32.04
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,50.05,36.3
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,81.03,41.41
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,126.97,65.04
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,175.92,99.04
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,225.62,138.0
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,284.19,185.28
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,335.99,227.92
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,388.74,270.69
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,440.17,311.55
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,491.8,351.38
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,542.26,389.06
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,592.21,425.21
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,639.34,458.38
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,685.34,489.87
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,728.23,518.91
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,769.41,545.36
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,806.29,567.67
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,840.71,588.21
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,872.4,608.16
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,901.7,626.58
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,926.71,640.98
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,949.01,653.69
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,966.53,664.89
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,980.98,674.32
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,990.79,681.03
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,997.35,685.9
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,998.64,687.32
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,996.66,686.91
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,985.22,681.15
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,970.81,673.71
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,953.61,665.7
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,933.57,655.93
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,907.41,640.92
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,886.9,629.58
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,851.74,609.97
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,814.7,588.95
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,769.83,561.17
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,723.96,532.32
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,673.79,500.65
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,620.57,466.02
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,556.68,422.81
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,494.81,378.25
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,421.46,323.27
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,352.57,269.34
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,266.54,199.87
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,189.73,133.21
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,88.27,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.25,11.23
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.76,22.52
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,41.27,29.3
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,47.44,34.66
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,51.07,37.73
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,54.47,40.46
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,54.94,40.56
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,83.03,44.93
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,127.6,67.86
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,180.55,104.89
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,228.71,142.04
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,279.59,182.85
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,330.63,224.69
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,382.86,266.82
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,439.39,310.93
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,490.74,350.23
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,539.93,387.7
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,588.67,423.88
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,635.5,457.34
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,681.45,489.37
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,724.35,518.17
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,765.66,543.95
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,802.76,566.75
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,837.8,588.06
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,869.82,608.32
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,899.49,627.07
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,924.42,643.14
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,946.67,657.62
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,964.18,668.91
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,978.62,678.41
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,988.44,683.73
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,995.02,687.16
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,995.33,689.45
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,992.36,689.88
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,981.5,684.06
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,967.7,676.57
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,950.11,666.78
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,929.7,655.31
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,911.46,645.55
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,882.52,628.88
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,846.49,608.59
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,808.63,586.83
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,763.41,558.59
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,717.22,529.28
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,667.07,497.54
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,613.81,462.77
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,550.32,419.41
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,488.86,374.77
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,415.03,319.26
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,345.73,264.83
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,260.56,195.76
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,183.29,128.25
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,85.72,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.68,11.35
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.58,23.17
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.03,29.99
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,49.27,36.36
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,52.8,39.37
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,56.12,42.04
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,56.13,41.73
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,82.26,45.22
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,126.61,67.78
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,179.49,104.73
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,227.24,141.64
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,277.83,182.37
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,328.8,224.29
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,380.97,266.46
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,437.42,310.64
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,488.6,349.86
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,538.06,386.68
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,587.08,422.0
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,633.4,454.61
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,678.68,485.63
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,720.62,514.65
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,760.9,540.56
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,797.63,563.13
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,832.1,584.09
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,862.84,603.17
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,891.24,620.73
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,915.43,634.68
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,936.95,646.97
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,954.25,657.69
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,968.57,666.68
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,976.88,672.5
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,982.0,676.52
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,982.43,678.85
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,979.68,679.38
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,966.63,672.25
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,959.79,669.17
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,941.76,659.15
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,920.96,647.54
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,891.9,630.71
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,860.63,612.45
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,823.85,591.74
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,789.84,572.59
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,741.46,542.55
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,692.67,511.73
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,637.23,476.39
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,582.29,440.3
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,514.89,392.08
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,450.08,344.19
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,371.87,285.06
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,303.75,231.31
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,220.23,164.13
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,146.27,100.44
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,68.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,23.34,11.58
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,41.08,28.53
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,59.84,44.96
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,78.98,61.41
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,95.5,75.45
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,106.37,84.46
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,110.29,87.29
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,128.67,88.54
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,165.79,109.01
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,206.8,137.15
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,246.84,166.87
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,290.91,201.06
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,335.68,236.51
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,381.15,272.02
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,425.19,305.65
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,472.78,341.02
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,518.68,374.84
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,564.96,407.98
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,610.01,438.83
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,657.81,470.6
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,698.35,498.18
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,737.85,524.59
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,777.28,550.51
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,816.29,574.89
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,847.43,593.72
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,876.47,611.19
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,902.66,627.23
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,919.45,637.41
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,935.86,648.45
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,957.63,662.91
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,967.15,669.82
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,973.54,675.02
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,973.89,676.6
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,971.1,676.38
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,651.14,467.83
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,284.29,203.46
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,245.08,176.82
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,205.79,148.84
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,217.37,157.9
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,229.31,167.19
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,297.04,219.13
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,353.97,262.86
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,302.13,225.55
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,250.87,188.13
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,237.8,179.73
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,223.87,170.39
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,189.12,144.11
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,154.93,117.71
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,120.66,90.79
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,80.61,58.7
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,52.45,35.64
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,23.51,11.66
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.6,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,25.27,12.78
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,60.81,45.95
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,77.99,60.84
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,90.61,71.67
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,97.07,77.03
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,118.69,94.74
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,145.72,109.99
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,170.86,123.24
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,209.71,146.68
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,240.61,173.58
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,270.8,199.52
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,306.99,222.18
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,377.96,273.8
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,422.87,309.4
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,469.91,345.93
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,515.37,381.09
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,561.2,415.69
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,605.34,447.56
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,649.76,478.83
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,578.79,424.98
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,489.48,356.03
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,382.9,279.99
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,269.82,197.33
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,301.5,220.66
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,333.66,243.76
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,449.67,327.34
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,567.38,409.4
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,758.57,548.8
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,936.7,670.43
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,850.79,609.97
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,747.45,535.53
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,719.38,517.44
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,677.96,489.88
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,728.52,527.44
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,764.44,554.62
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,533.72,394.31
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,292.33,217.0
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,594.78,447.92
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,835.13,617.6
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,797.94,593.19
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,759.31,569.71
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,714.87,540.99
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,669.5,511.17
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,613.14,473.32
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,557.43,434.21
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,488.09,383.0
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,427.5,336.7
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,353.86,279.0
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,285.65,223.57
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,206.96,158.32
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,136.86,95.14
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,46.72,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,25.57,12.75
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,44.41,31.5
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,59.35,44.89
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,75.12,58.62
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,86.87,68.6
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,98.13,77.86
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,98.61,77.89
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,119.94,82.18
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,157.19,101.61
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,198.47,129.37
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,240.31,160.8
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,285.5,196.3
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,322.82,231.25
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,356.36,260.42
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,382.05,279.61
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,405.2,296.29
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,467.85,342.88
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,561.14,411.82
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,473.71,348.12
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,368.11,268.22
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,363.82,265.46
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,358.73,261.7
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,559.2,411.06
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,784.57,569.66
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,799.43,575.42
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,805.55,576.73
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,845.25,607.26
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,883.82,636.89
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,898.84,647.06
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,911.33,655.78
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,918.76,661.43
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,923.47,665.41
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,895.12,645.08
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,866.49,624.6
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,886.68,642.29
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,906.48,658.82
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,687.91,506.13
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,439.07,324.43
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,554.21,413.1
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,663.3,493.89
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,697.22,521.17
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,710.46,534.8
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,640.51,485.51
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,572.49,437.22
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,515.01,396.0
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,446.91,346.27
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,388.32,302.06
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,332.07,258.52
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,265.59,206.77
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,203.92,157.21
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,129.78,96.96
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,68.56,44.43
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,24.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.47,10.78
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.7,26.56
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.16,34.4
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,56.78,42.87
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,62.87,48.19
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,68.62,53.04
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,69.12,53.2
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,88.28,54.59
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,129.93,74.87
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,175.36,105.77
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,237.0,161.61
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,282.85,204.09
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,313.49,223.14
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,375.12,268.72
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,424.8,308.83
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,475.58,348.61
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,524.73,386.11
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,573.73,422.26
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,622.54,457.3
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,667.64,488.86
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,709.06,518.37
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,748.99,545.6
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,786.34,570.14
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,821.94,593.41
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,852.74,613.46
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,881.27,632.03
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,906.09,647.22
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,928.37,660.78
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,945.57,672.17
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,959.84,681.82
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,968.14,688.13
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,973.28,692.59
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,973.27,694.98
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,970.09,695.51
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,961.81,691.78
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,950.52,686.21
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,941.04,682.74
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,920.05,671.76
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,891.66,654.83
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,860.98,636.33
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,802.39,599.37
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,740.4,559.45
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,642.9,490.88
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,556.84,428.23
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,511.05,396.75
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,464.66,363.82
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,410.81,323.91
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,358.12,283.62
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,297.22,235.18
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,228.33,179.09
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,161.38,122.62
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,100.56,67.01
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,35.45,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.69,9.9
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.53,24.0
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.67,33.27
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,55.33,41.81
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,61.47,47.2
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,67.28,52.12
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,69.25,53.54
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,88.31,55.66
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,150.46,97.74
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,206.26,143.46
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,241.22,173.47
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,275.85,203.01
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,285.8,212.2
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,296.86,221.3
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,278.45,207.45
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,262.33,195.04
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,296.22,219.84
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,338.41,250.34
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,420.17,309.17
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,514.65,375.5
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,491.03,357.26
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,465.3,337.81
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,507.05,366.34
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,550.12,394.95
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,562.9,403.29
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,575.87,411.89
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,753.44,538.44
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,926.9,648.8
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,944.57,657.33
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,959.32,665.79
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,784.63,551.85
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,563.25,397.08
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,791.41,561.0
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,975.25,679.75
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,810.85,574.16
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,613.65,437.93
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,777.87,558.39
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,905.63,645.44
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,880.64,630.66
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,853.05,615.52
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,820.24,596.4
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,781.2,572.92
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,736.8,545.48
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,691.36,516.8
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,635.91,479.98
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,580.98,442.62
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,517.68,397.44
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,456.29,352.11
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,380.16,294.71
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,306.39,236.61
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,223.43,169.04
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,150.44,100.61
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,52.93,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,22.3,9.17
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.59,24.0
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,44.18,31.98
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,52.39,39.3
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,57.9,44.06
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,62.36,47.73
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,62.73,47.71
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,79.91,48.36
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,123.04,68.34
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,169.87,99.67
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,217.0,136.04
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,272.08,180.6
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,322.58,222.5
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,374.55,265.04
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,425.09,305.6
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,476.58,345.68
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,530.4,386.96
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,579.31,423.77
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,625.83,457.12
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,671.67,489.05
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,714.55,519.35
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,755.88,546.95
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,794.68,571.04
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,832.03,593.96
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,864.36,615.03
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,894.3,634.58
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,919.42,649.75
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,941.8,663.2
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,851.23,603.18
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,735.41,518.88
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,751.46,530.7
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,766.25,540.92
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,892.1,632.53
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,987.74,695.42
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,979.05,690.49
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,967.21,684.48
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,949.77,676.4
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,929.44,666.49
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,902.09,650.63
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,872.36,633.18
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,844.32,617.56
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,806.56,595.22
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,760.94,566.25
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,714.47,536.27
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,659.3,499.75
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,608.02,465.19
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,542.81,419.49
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,479.94,372.63
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,404.18,314.61
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,333.46,257.91
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,244.94,184.88
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,165.86,108.7
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,60.12,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.64,6.87
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.67,20.59
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,37.16,25.88
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,41.41,29.78
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,44.95,32.85
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,48.27,35.58
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,47.3,34.59
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,68.07,38.32
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,113.53,58.3
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,162.22,90.82
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,212.41,130.26
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,264.58,173.65
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,323.54,222.8
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,376.79,267.2
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,428.28,309.47
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,480.13,350.87
