Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,377.32,279.35
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,340.32,252.47
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,292.33,217.47
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,243.62,181.54
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,265.03,197.78
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,286.77,214.02
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,261.76,195.87
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,236.49,177.51
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,281.18,211.6
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,340.08,255.59
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,198.41,149.49
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,73.67,52.92
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,43.3,29.08
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.86
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,46.99,32.38
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,81.05,59.93
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,303.3,239.86
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,507.7,392.74
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,485.49,375.45
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,459.77,357.17
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,383.17,298.83
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,311.87,242.98
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,221.12,171.38
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,149.21,111.81
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,74.73,38.56
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.91,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.7,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,8.33,1.43
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,12.97,5.61
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,18.07,10.18
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,23.18,14.69
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,67.62,53.19
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,107.44,86.91
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,118.59,91.55
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,129.9,100.29
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,137.94,106.09
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,145.89,111.79
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,143.71,109.48
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,141.14,106.93
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,181.67,137.83
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,222.91,168.71
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,286.3,215.92
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,358.17,268.27
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,346.5,258.04
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,332.6,246.45
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,340.45,251.34
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,348.2,255.83
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,370.44,270.36
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,393.31,284.69
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,382.97,278.9
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,371.89,272.46
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,418.34,306.93
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,466.26,341.85
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,493.85,362.07
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,522.04,382.84
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,559.86,410.92
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,589.51,433.35
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,608.75,448.54
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,627.13,463.3
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,544.95,405.45
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,448.81,336.56
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,419.39,316.85
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,389.54,296.25
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,247.45,189.58
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,104.18,77.71
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,80.14,58.98
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,56.76,40.43
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,45.09,31.14
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,33.44,21.77
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,28.31,17.71
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,23.19,13.58
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,18.54,9.73
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,13.89,5.84
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,9.72,2.32
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.55,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.77,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,15.29,7.27
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,23.18,14.32
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,32.95,22.89
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,42.73,31.33
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,53.46,40.41
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,64.2,49.33
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,39.49,26.61
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,14.85,6.45
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,114.43,85.48
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,198.94,150.17
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,244.37,183.45
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,294.31,220.3
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,316.61,236.71
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,338.31,252.46
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,388.26,289.21
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,450.96,335.12
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,493.48,366.2
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,534.39,396.08
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,588.32,435.79
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,645.31,477.37
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,617.75,454.76
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,579.9,424.78
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,597.77,437.6
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,615.43,449.97
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,511.35,375.64
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,395.24,291.14
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,611.18,451.75
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,829.6,604.98
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,899.51,657.32
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,951.06,692.03
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,875.64,642.01
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,780.77,572.4
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,642.91,475.5
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,489.56,364.28
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,714.44,535.86
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,887.07,657.84
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,854.99,636.56
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,820.81,615.23
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,780.43,589.68
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,742.37,565.51
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,689.81,529.78
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,637.29,493.55
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,575.29,450.25
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,514.67,405.67
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,439.12,347.2
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,367.59,289.78
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,277.33,216.43
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,199.94,150.09
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,99.19,38.54
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,24.65,11.94
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,35.82,24.28
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,47.49,34.8
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,54.35,41.01
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,61.19,46.98
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,62.75,48.15
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,64.26,49.18
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,91.11,53.65
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,137.45,78.51
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,183.91,111.4
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,239.53,155.81
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,290.98,199.8
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,344.07,245.48
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,395.75,289.11
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,448.91,332.94
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,505.07,377.78
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,556.02,417.57
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,604.23,454.47
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,651.78,489.93
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,695.56,522.47
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,737.65,552.72
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,776.38,579.18
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,812.94,604.0
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,845.51,625.98
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,875.54,646.18
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,900.62,661.68
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,922.8,675.21
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,939.65,686.29
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,953.28,695.33
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,961.24,701.07
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,965.83,704.74
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,965.1,704.69
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,961.01,702.59
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,948.3,694.92
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,940.72,690.86
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,920.13,679.24
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,896.66,665.79
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,864.34,645.29
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,829.84,623.28
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,788.81,597.18
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,750.39,572.63
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,697.02,536.07
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,643.63,498.98
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,581.03,454.9
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,519.79,409.42
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,442.44,349.95
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,366.32,289.24
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,277.17,216.17
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,197.75,147.65
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,97.21,26.93
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.05,9.1
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,29.15,18.79
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,36.8,25.84
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,40.55,29.28
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,44.13,32.37
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,44.07,32.21
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,48.68,35.96
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,76.9,40.21
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,127.3,66.32
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,178.86,103.26
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,240.02,152.66
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,294.16,198.85
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,349.32,246.02
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,403.34,291.67
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,457.58,336.32
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,510.13,379.16
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,562.1,420.41
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,611.5,457.8
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,659.59,493.14
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,703.93,525.8
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,746.37,555.25
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,784.19,579.5
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,819.15,601.59
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,851.48,622.78
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,881.12,642.1
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,905.34,658.02
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,926.48,671.97
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,779.19,569.84
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,597.51,434.46
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,638.02,465.39
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,688.56,501.91
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,695.1,507.45
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,700.06,512.24
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,829.36,609.65
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,929.89,679.12
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,917.23,672.51
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,893.69,659.51
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,679.98,511.86
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,452.66,341.94
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,620.23,473.9
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,747.54,568.71
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,695.87,532.44
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,643.93,496.59
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,582.34,453.44
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,522.07,409.07
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,443.36,348.86
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,369.05,289.73
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,278.03,215.74
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,200.29,148.26
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,96.87,11.9
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.16,8.79
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,30.64,20.02
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,39.56,28.18
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,44.39,32.65
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,48.97,36.69
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,51.24,38.51
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,53.35,40.12
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,110.81,73.61
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,174.28,121.16
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,187.28,120.03
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,236.17,151.12
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,289.47,196.03
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,344.13,242.03
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,402.61,290.01
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,455.76,332.79
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,507.16,373.72
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,558.02,412.99
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,606.28,448.36
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,653.46,481.78
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,697.53,512.99
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,739.8,541.72
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,778.25,566.6
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,814.55,589.88
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,846.63,610.28
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,876.03,628.91
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,900.38,642.99
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,921.71,655.16
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,938.54,665.84
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,952.11,674.61
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,959.45,679.6
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,963.36,682.65
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,962.47,682.85
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,958.19,681.12
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,943.15,673.31
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,925.21,663.81
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,741.95,544.19
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,531.93,394.05
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,510.62,381.83
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,487.96,367.34
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,450.06,341.65
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,411.65,315.22
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,381.9,294.64
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,350.89,272.67
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,451.74,353.24
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,515.43,403.07
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,440.02,344.52
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,368.7,287.78
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,280.05,216.08
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,199.53,146.18
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,95.12,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.29,9.1
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.34,23.08
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.84,34.37
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,54.86,41.62
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,62.48,48.27
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,66.81,51.8
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,70.06,54.29
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,117.6,80.85
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,174.79,122.59
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,191.48,125.38
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,233.34,151.21
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,261.96,185.91
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,274.74,203.96
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,330.7,239.85
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,442.41,318.29
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,491.5,355.64
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,540.6,392.54
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,587.29,426.45
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,633.01,458.8
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,636.51,459.33
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,627.44,450.4
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,704.07,507.11
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,791.18,567.42
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,822.29,587.47
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,851.02,606.63
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,874.16,622.29
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,894.53,636.32
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,910.61,647.14
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,930.82,660.72
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,937.92,666.71
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,941.74,670.89
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,940.39,671.93
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,935.8,671.05
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,925.12,666.38
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,911.24,659.73
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,842.04,617.53
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,762.97,565.6
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,678.3,507.47
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,583.44,440.71
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,507.94,387.72
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,421.23,324.99
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,350.54,272.27
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,270.1,210.76
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,234.51,184.1
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,198.97,156.63
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,161.27,126.25
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,124.06,95.56
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,84.91,62.83
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,46.05,29.64
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,21.19,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,12.39,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.46,7.39
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,32.0,21.1
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,43.02,31.12
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,50.42,37.82
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,57.41,43.93
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,60.79,46.68
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,63.93,49.11
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,85.64,51.76
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,131.44,74.56
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,178.77,106.99
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,229.21,145.78
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,280.32,187.76
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,337.93,234.82
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,389.26,276.37
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,441.02,317.21
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,490.63,356.1
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,540.14,393.96
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,587.03,428.6
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,632.89,461.66
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,675.79,492.56
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,717.26,521.96
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,700.1,506.36
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,664.25,477.56
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,754.73,545.41
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,848.33,610.12
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,876.69,628.49
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,897.8,642.91
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,789.25,568.86
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,653.65,470.99
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,804.58,582.72
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,937.22,672.71
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,934.37,670.37
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,928.31,667.46
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,914.92,660.48
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,898.56,651.72
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,876.28,638.25
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,856.15,626.32
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,822.42,605.79
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,786.83,583.97
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,744.0,557.36
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,699.99,529.57
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,646.37,493.79
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,592.73,456.93
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,528.77,411.24
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,462.25,362.24
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,388.9,306.1
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,320.26,251.22
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,235.06,181.4
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,158.89,113.66
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,74.74,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.67,6.35
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.44,21.49
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.62,32.57
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,52.72,39.85
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,60.42,46.51
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,64.19,49.59
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,67.18,51.89
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,87.5,54.22
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,132.82,76.77
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,178.95,108.6
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,228.55,147.65
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,279.31,190.3
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,336.79,238.47
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,387.06,280.4
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,438.73,322.58
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,488.88,363.18
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,538.9,402.67
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,538.49,401.75
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,519.52,384.93
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,606.36,452.89
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,717.27,536.88
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,753.02,560.25
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,788.75,583.29
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,729.43,537.42
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,646.26,472.56
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,771.63,568.37
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,889.47,651.96
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,911.48,666.05
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,924.52,674.94
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,791.57,582.48
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,631.73,464.17
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,793.04,586.76
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,928.52,682.01
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,911.6,671.13
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,891.85,659.5
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,873.9,649.97
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,848.8,635.55
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,819.68,617.13
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,788.15,596.99
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,745.96,569.96
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,702.57,541.72
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,651.51,506.58
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,600.14,470.55
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,536.43,423.52
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,474.36,376.21
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,395.66,313.94
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,327.01,257.36
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,240.63,185.78
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,163.94,115.61
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,58.33,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.88,5.23
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,30.48,19.79
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,41.56,29.93
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,50.73,38.12
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,66.55,51.76
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,56.31,42.85
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,58.82,44.79
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,77.91,46.59
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,123.94,69.04
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,170.58,101.15
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,225.76,144.93
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,285.39,202.26
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,329.33,243.98
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,365.12,269.06
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,433.6,321.73
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,463.07,347.29
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,471.05,353.3
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,489.89,366.57
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,499.1,372.26
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,532.01,396.33
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,565.94,420.9
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,580.52,430.19
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,593.96,438.6
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,651.68,481.2
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,712.55,525.47
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,808.82,600.09
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,898.58,663.53
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,914.85,674.26
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,927.91,683.36
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,810.06,600.92
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,654.79,484.09
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,810.16,604.93
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,930.98,691.96
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,918.66,683.99
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,903.32,674.9
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,749.07,567.11
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,567.68,430.65
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,704.9,538.83
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,801.42,610.33
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,760.32,582.99
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,717.75,555.16
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,367.33,293.28
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,16.7,7.93
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,13.91,5.76
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,11.12,3.5
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,8.8,1.59
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.48,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,4.16,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.85,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.95,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,18.1,4.1
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,29.34,18.8
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.07,28.65
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,47.0,34.92
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,52.69,39.88
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,87.23,69.25
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,127.0,102.39
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,145.79,111.12
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,168.33,127.45
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,200.47,148.01
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,250.12,182.73
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,268.58,189.61
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,329.35,233.41
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,381.02,276.95
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,433.63,320.28
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,483.82,361.37
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,537.22,403.68
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,498.9,374.41
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,442.55,328.66
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,302.97,226.49
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,152.56,112.63
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,320.54,239.53
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,493.6,364.23
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,343.43,254.96
