Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,184.46,136.23
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,389.12,290.35
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,595.12,437.78
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,391.97,291.5
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,185.35,137.06
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,230.76,171.78
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,277.04,206.48
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,476.09,357.17
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,671.59,498.75
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,614.75,457.92
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,569.18,425.79
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,615.06,461.6
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,643.98,484.94
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,673.63,509.07
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,684.94,520.51
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,648.57,496.23
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,610.69,470.79
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,432.07,336.98
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,256.78,200.29
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,219.85,172.49
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,183.24,143.8
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,144.79,112.56
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,106.93,81.21
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,68.65,49.23
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,26.26,13.02
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.39,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.05,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,17.56,2.99
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,36.64,24.7
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,53.45,39.83
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,71.93,56.12
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,89.84,71.6
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,105.29,84.48
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,120.23,96.61
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,137.07,103.21
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,163.09,123.16
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,188.38,141.65
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,214.61,160.99
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,264.03,194.07
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,328.12,239.54
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,322.48,238.51
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,301.65,224.33
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,320.04,237.82
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,338.4,251.04
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,433.67,321.25
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,542.38,399.88
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,575.22,422.86
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,608.28,446.12
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,688.85,506.43
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,779.86,572.27
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,746.17,543.95
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,694.53,503.02
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,789.6,574.83
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,883.75,641.16
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,899.46,651.0
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,912.16,659.57
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,917.96,663.8
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,920.57,666.13
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,809.73,590.26
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,685.58,500.38
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,793.29,582.01
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,886.93,647.86
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,864.01,632.63
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,838.56,616.72
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,805.19,595.87
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,769.81,573.58
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,726.43,546.1
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,681.98,517.49
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,628.33,480.84
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,574.7,442.81
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,503.57,391.49
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,440.95,344.67
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,366.01,286.57
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,296.17,230.18
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,210.72,159.85
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,132.14,83.82
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,44.88,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.32,1.99
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,31.39,20.3
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,44.82,32.5
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,53.69,40.46
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,62.13,47.76
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,67.52,52.22
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,71.76,55.56
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,87.01,56.32
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,131.47,76.96
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,177.4,107.55
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,226.73,145.34
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,276.83,186.69
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,328.82,230.0
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,379.32,271.38
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,435.18,315.65
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,484.72,354.93
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,534.25,393.17
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,526.43,386.47
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,499.9,364.08
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,593.13,434.94
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,711.13,521.43
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,748.1,546.73
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,782.91,569.98
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,813.85,590.07
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,842.39,608.55
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,865.75,623.99
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,886.31,637.7
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,846.3,609.9
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,794.56,571.17
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,862.63,622.28
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,921.58,662.48
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,815.73,590.47
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,696.59,505.11
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,719.73,524.9
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,752.0,549.61
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,565.42,418.86
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,368.39,274.82
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,275.65,207.11
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,174.6,130.59
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,163.57,122.96
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,152.7,115.18
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,133.88,100.89
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,115.04,86.41
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,95.77,71.55
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,76.34,56.24
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,58.4,41.79
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,40.18,26.84
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,25.53,14.6
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.12,1.56
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,26.01,15.9
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,42.84,30.95
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,62.97,48.56
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,82.78,65.59
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,103.8,83.24
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,120.51,96.87
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,140.0,105.05
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,167.68,119.78
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,207.44,150.82
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,233.61,172.61
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,257.96,192.06
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,270.92,202.31
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,307.84,228.84
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,340.94,252.27
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,368.56,272.1
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,389.04,286.43
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,333.66,245.76
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,274.91,202.27
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,338.48,248.59
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,408.13,297.8
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,482.49,349.66
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,563.29,404.63
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,582.74,417.65
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,602.12,431.1
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,728.56,522.3
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,857.41,611.6
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,770.08,548.82
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,662.1,472.86
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,783.04,560.73
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,891.47,636.44
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,886.03,633.19
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,877.68,629.38
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,872.16,628.05
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,863.04,624.43
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,838.35,611.44
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,811.27,596.89
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,679.72,506.86
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,547.48,412.39
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,608.4,462.09
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,651.45,497.54
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,591.82,455.55
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,538.42,417.63
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,472.71,369.64
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,409.65,321.99
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,332.8,261.36
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,261.54,203.08
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,169.83,127.66
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,90.52,48.48
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,32.47,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.71,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,31.06,20.0
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.7,33.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.32,42.01
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,64.47,49.95
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,69.43,53.96
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,73.7,57.21
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,109.12,77.49
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,165.3,115.69
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,204.05,144.66
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,246.57,178.39
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,273.57,200.46
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,296.16,218.59
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,342.48,248.55
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,432.14,313.37
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,455.07,333.23
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,459.44,336.73
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,500.0,365.35
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,542.53,394.68
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,450.86,329.4
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,342.42,250.27
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,250.85,184.3
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,154.04,112.46
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,274.07,202.03
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,396.42,289.84
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,594.54,432.89
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,800.73,573.02
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,848.93,607.5
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,896.65,641.42
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,902.75,645.88
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,905.77,648.88
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,798.22,576.16
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,682.32,494.42
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,669.14,488.05
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,654.23,479.76
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,741.14,547.02
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,813.14,601.74
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,779.33,580.48
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,743.55,558.41
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,697.88,529.66
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,651.31,499.3
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,588.86,455.55
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,533.25,415.55
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,467.51,366.95
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,404.49,318.78
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,324.73,255.75
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,241.01,187.74
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,160.54,120.32
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,79.94,36.94
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,28.55,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.9,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,33.64,21.95
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,50.74,37.44
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,60.75,46.43
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,71.99,56.14
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,79.24,62.17
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,86.08,67.66
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,99.29,69.04
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,142.02,88.7
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,185.6,117.4
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,232.68,153.29
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,279.92,198.39
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,318.55,234.24
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,357.58,260.79
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,428.59,313.45
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,476.96,351.94
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,525.63,389.8
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,571.71,424.09
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,617.51,457.24
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,659.64,487.93
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,700.61,517.21
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,667.24,488.66
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,614.79,446.19
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,605.96,439.77
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,594.7,431.3
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,737.12,537.44
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,878.93,636.8
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,799.14,579.46
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,702.17,508.06
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,813.64,592.0
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,914.3,662.61
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,910.13,659.94
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,902.79,656.14
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,889.67,648.97
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,869.28,637.08
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,844.67,623.43
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,817.63,608.08
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,783.53,586.58
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,747.44,563.57
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,701.53,534.05
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,654.72,503.37
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,599.32,464.2
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,539.21,420.79
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,472.38,371.16
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,408.41,322.04
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,331.26,260.81
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,259.84,201.98
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,175.14,130.74
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,80.51,29.75
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,29.23,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,26.11,15.79
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,35.27,24.44
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,40.32,29.12
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,45.13,33.36
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,62.44,48.13
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,102.06,81.52
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,131.31,100.15
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,172.88,129.17
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,194.32,145.3
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,213.23,160.16
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,209.12,157.34
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,207.4,156.17
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,281.55,210.43
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,364.92,271.26
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,352.2,262.35
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,337.75,251.61
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,393.94,292.43
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,450.61,332.98
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,511.46,377.39
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,575.74,423.91
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,607.06,446.21
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,638.88,468.88
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,634.65,465.1
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,624.64,457.39
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,759.08,558.97
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,887.15,647.87
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,902.11,658.62
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,913.83,668.09
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,918.31,671.57
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,919.45,673.02
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,795.57,587.73
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,651.89,480.93
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,555.58,413.05
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,458.01,342.25
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,395.0,297.23
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,331.89,251.03
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,263.73,200.03
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,185.95,140.58
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,220.87,169.2
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,246.27,190.31
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,218.34,169.12
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,190.25,147.59
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,332.52,264.99
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,449.33,357.14
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,368.73,291.42
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,291.51,227.08
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,196.24,146.34
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,101.59,25.66
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,35.27,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.14,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,31.37,19.9
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,40.36,28.61
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,47.9,35.46
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,55.28,41.9
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,56.35,42.73
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,57.47,43.49
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,66.94,43.18
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,113.45,62.02
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,182.7,121.91
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,233.87,171.6
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,245.34,182.72
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,242.02,181.89
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,284.7,213.17
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,330.81,246.78
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,403.9,300.89
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,531.47,397.28
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,436.24,327.22
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,316.09,234.1
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,435.01,322.78
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,565.33,417.01
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,667.13,495.79
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,783.56,581.27
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,814.76,601.76
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,843.25,620.86
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,693.26,512.51
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,503.73,368.29
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,431.79,317.39
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,357.27,263.22
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,507.5,375.28
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,652.16,479.53
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,800.33,592.15
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,914.17,673.25
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,891.73,658.57
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,864.49,641.57
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,839.16,625.68
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,811.38,608.11
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,777.66,586.54
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,741.97,563.46
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,696.16,533.53
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,649.53,502.53
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,591.25,460.7
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,528.64,414.68
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,459.75,362.85
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,394.18,311.83
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,309.99,244.29
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,223.27,173.08
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,138.95,101.62
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,46.0,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,17.2,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.86,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,29.21,17.96
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,42.76,30.46
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,51.36,38.31
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,59.56,45.54
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,64.36,49.56
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,67.81,52.27
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,102.77,74.4
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,161.02,113.24
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,175.39,113.09
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,215.72,136.8
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,266.48,179.13
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,319.13,223.75
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,374.81,270.02
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,426.53,312.47
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,444.65,330.04
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,446.18,331.64
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,517.78,386.5
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,619.77,463.44
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,662.95,495.21
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,704.61,525.49
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,743.13,552.07
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,780.7,576.27
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,811.33,596.54
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,839.33,615.01
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,862.11,630.19
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,881.89,643.43
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,897.11,653.49
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,909.15,661.57
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,914.77,665.79
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,917.11,668.02
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,794.39,584.02
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,652.01,479.01
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,774.52,572.92
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,877.47,645.94
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,854.03,630.43
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,827.94,614.05
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,796.76,594.42
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,759.71,570.67
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,715.02,541.83
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,669.35,511.87
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,610.15,470.56
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,551.74,428.04
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,481.74,376.24
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,411.32,322.38
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,327.39,255.81
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,250.86,192.8
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,160.64,116.24
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,58.27,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,32.78,20.82
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,50.65,37.22
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,59.9,45.65
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.1,54.53
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,71.99,56.05
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,73.75,57.31
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,80.65,62.81
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,124.97,73.72
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,168.33,100.41
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,217.14,137.07
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,268.65,179.94
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,327.01,228.89
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,378.23,271.7
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,431.2,315.07
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,482.8,357.12
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,534.22,397.94
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,585.15,436.61
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,632.23,471.56
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,675.8,503.94
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,717.64,534.43
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,755.24,559.75
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,790.62,582.3
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,822.02,603.2
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,850.78,622.29
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,873.32,636.19
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,892.81,648.1
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,908.23,658.48
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,920.42,666.86
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,925.71,670.86
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,927.66,672.84
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,931.12,675.74
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,924.17,671.91
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,909.86,663.69
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,892.46,653.56
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,868.62,640.27
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,842.06,625.14
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,805.68,601.97
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,771.69,580.36
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,726.54,551.23
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,680.4,520.98
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,621.51,480.84
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,563.28,439.56
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,492.72,386.89
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,424.73,334.31
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,334.91,262.82
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,256.75,197.98
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,162.58,116.84
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,56.16,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.81,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,33.82,21.53
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,51.99,38.31
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,65.66,50.53
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,78.82,61.95
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,79.34,62.29
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,83.06,65.19
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,90.52,71.11
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,133.55,82.65
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,173.68,106.86
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,219.95,141.2
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,269.76,182.32
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,321.74,226.03
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,371.47,267.39
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,427.62,312.83
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,477.92,353.77
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,528.2,393.68
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,575.91,430.03
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,623.55,465.36
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,666.75,497.36
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,708.36,527.57
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,748.03,554.91
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,786.76,579.8
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,818.29,600.79
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,847.13,619.96
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,870.51,634.2
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,890.83,646.43
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,906.23,656.54
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,918.36,664.61
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,924.31,669.03
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,926.85,671.4
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,923.7,669.92
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,917.2,666.44
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,902.53,657.99
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,892.33,652.67
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,869.17,639.82
