Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,806.62,591.45
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,771.3,569.58
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,734.01,546.18
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,687.34,516.32
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,643.17,487.66
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,585.45,448.46
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,528.5,407.91
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,457.24,354.94
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,389.36,301.99
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,299.81,229.39
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,218.62,158.29
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,104.99,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,20.99,9.2
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,32.37,21.47
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,38.46,27.21
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,44.27,32.41
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,46.04,33.87
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,47.81,35.18
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,49.06,36.06
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,92.07,48.6
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,142.01,76.42
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,194.93,114.65
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,248.16,157.51
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,302.85,202.7
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,361.97,250.96
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,415.44,294.11
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,467.2,335.55
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,518.44,375.48
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,566.62,411.58
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,613.49,445.73
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,657.16,477.2
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,698.95,506.65
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,736.45,531.6
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,771.52,553.36
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,802.47,573.08
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,830.58,590.94
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,853.61,604.31
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,873.47,615.68
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,887.35,624.62
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,897.84,631.59
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,902.69,635.65
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,904.07,637.73
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,899.26,635.13
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,891.07,630.6
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,876.9,622.9
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,853.46,609.4
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,827.86,595.8
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,799.64,580.4
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,762.44,557.72
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,727.26,536.19
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,679.91,506.38
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,631.82,475.45
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,571.79,434.02
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,512.71,391.2
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,438.82,336.97
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,368.43,282.78
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,277.71,210.55
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,195.81,139.24
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,92.13,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.67,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,23.47,10.54
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,38.71,26.74
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,51.44,38.23
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,63.57,48.85
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,69.79,54.04
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,75.72,58.74
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,107.42,84.87
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,152.96,110.31
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,181.04,127.51
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,218.57,154.38
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,249.74,170.36
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,308.01,210.18
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,324.14,231.95
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,322.8,236.17
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,280.42,206.1
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,234.24,172.39
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,395.32,292.12
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,608.08,443.23
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,524.52,382.31
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,413.48,299.7
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,478.38,346.33
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,548.69,395.11
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,577.1,415.14
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,606.09,435.79
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,741.61,534.57
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,870.46,621.47
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,885.14,630.56
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,896.52,638.62
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,901.25,642.58
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,902.55,644.54
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,897.85,642.81
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,896.68,643.56
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,882.05,635.67
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,864.21,625.86
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,686.54,507.59
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,493.33,368.11
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,635.72,477.56
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,738.79,552.55
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,695.47,524.21
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,647.85,493.21
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,589.36,453.46
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,531.53,411.72
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,457.94,356.31
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,387.74,300.9
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,297.06,227.23
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,214.92,152.12
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,81.84,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,20.45,8.11
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,33.23,22.32
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,42.32,30.74
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,49.69,37.36
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,54.85,41.74
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,59.69,45.65
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,61.83,47.13
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,95.86,54.42
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,145.05,81.95
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,196.84,119.3
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,248.5,160.57
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,302.01,204.56
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,358.58,250.97
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,410.67,293.31
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,460.85,333.73
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,510.84,372.97
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,558.33,408.61
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,604.68,442.37
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,647.26,473.61
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,688.18,503.07
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,723.46,527.19
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,756.0,549.01
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,784.96,568.64
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,811.29,586.11
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,672.63,488.26
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,500.11,361.91
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,591.47,429.51
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,687.11,497.51
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,634.77,459.69
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,570.07,413.85
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,500.04,365.67
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,417.15,307.15
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,629.46,467.12
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,805.15,593.72
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,775.48,575.04
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,743.61,556.06
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,701.93,528.78
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,653.96,496.54
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,602.8,461.74
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,551.76,426.15
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,488.92,379.96
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,428.12,333.94
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,353.9,276.91
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,284.14,221.17
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,190.11,144.49
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,113.56,76.6
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,39.44,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.58,5.63
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.81,23.36
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,44.55,32.31
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,53.85,40.56
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,55.33,41.87
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,55.78,42.13
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,65.5,50.16
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,102.26,76.93
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,111.25,68.58
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,189.5,113.48
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,240.68,155.45
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,293.45,200.4
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,345.33,244.46
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,398.2,288.6
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,453.5,334.07
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,503.4,374.52
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,550.94,411.5
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,597.38,446.63
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,639.58,478.65
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,679.93,508.68
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,615.64,457.26
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,524.1,384.7
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,545.32,400.59
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,566.67,416.12
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,566.72,415.39
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,565.57,413.95
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,416.5,307.27
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,262.41,193.4
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,397.1,294.86
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,539.23,398.14
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,714.16,530.46
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,863.37,636.52
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,847.33,626.19
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,828.29,614.93
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,801.98,599.56
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,773.16,582.39
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,739.51,560.71
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,700.88,535.28
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,652.7,503.19
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,603.98,470.02
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,544.16,426.1
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,485.43,381.28
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,410.67,322.9
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,339.82,265.29
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,246.74,188.3
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,166.78,111.37
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,60.09,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,17.61,5.13
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,34.86,23.35
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,44.21,32.08
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,53.15,40.12
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,58.9,45.1
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,63.18,48.63
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,65.14,50.07
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,94.56,55.92
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,159.0,108.12
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,194.9,146.45
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,234.43,174.66
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,273.21,202.69
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,189.56,141.03
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,92.24,66.98
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,265.02,197.81
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,494.89,369.07
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,542.02,404.89
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,588.37,439.83
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,586.25,436.42
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,564.11,417.07
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,464.28,344.41
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,349.96,258.99
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,568.6,427.29
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,796.68,591.36
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,817.14,603.0
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,834.56,613.9
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,852.67,626.16
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,863.04,633.3
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,866.2,636.01
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,866.05,636.69
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,765.25,568.23
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,645.55,480.97
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,626.81,469.62
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,606.33,456.49
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,679.02,514.82
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,736.92,561.0
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,695.55,532.92
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,652.91,503.85
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,601.95,468.22
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,546.24,428.37
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,482.33,380.27
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,420.76,332.58
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,346.11,273.67
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,276.41,216.6
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,182.43,138.96
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,104.53,65.73
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,36.69,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,17.18,4.29
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,33.59,22.36
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,53.67,40.26
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,73.47,57.69
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,89.02,71.05
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,106.56,85.75
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,126.54,102.35
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,152.25,115.37
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,177.0,131.21
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,212.88,156.76
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,233.33,174.24
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,255.61,192.87
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,310.17,231.02
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,380.24,282.02
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,410.82,306.44
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,437.97,327.58
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,486.36,364.1
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,538.43,403.17
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,563.51,421.11
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,585.85,436.67
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,619.17,460.21
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,653.83,484.32
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,627.07,463.51
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,591.78,436.7
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,619.19,456.89
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,642.62,473.95
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,417.54,313.11
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,179.4,133.61
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,348.74,263.53
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,529.78,394.84
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,556.64,415.37
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,593.8,443.86
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,364.41,277.43
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,132.31,98.87
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,114.41,85.56
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,96.48,71.7
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,52.1,36.5
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,2.17
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.29,7.65
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,13.11
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,28.76,19.73
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,36.21,26.27
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,36.68,26.61
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,37.16,25.51
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,51.61,37.43
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,66.09,49.25
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,108.31,83.63
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,149.24,116.44
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,122.75,94.56
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,94.96,71.79
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,105.03,79.76
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,115.14,87.71
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,140.69,107.77
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,166.57,127.86
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,186.12,143.09
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,205.98,158.52
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,237.39,182.51
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,269.32,206.65
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,233.13,178.67
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,196.16,150.04
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,197.7,151.32
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,199.21,152.55
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,265.15,203.92
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,341.16,262.11
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,280.49,215.77
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,227.55,175.09
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,245.28,189.35
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,263.49,203.87
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,177.77,137.11
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,93.42,70.08
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,53.06,37.7
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,13.01,5.04
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,60.96,44.45
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,111.35,85.64
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,97.81,75.02
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,84.23,64.28
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,70.08,52.76
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,55.86,41.02
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,43.21,30.46
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,30.64,19.78
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,19.48,10.11
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,8.33,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,4.29,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,18.76,3.76
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,36.2,25.05
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,53.86,41.38
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,68.0,54.32
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,81.91,66.61
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,95.25,78.06
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,110.83,91.19
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,137.78,102.85
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,154.44,116.06
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,160.9,125.49
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,177.27,137.85
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,193.92,150.31
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,226.91,175.12
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,268.28,206.22
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,286.33,219.77
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,304.68,233.54
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,404.83,309.28
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,528.52,400.91
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,516.66,390.85
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,493.49,372.34
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,458.18,345.93
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,416.19,314.18
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,484.55,365.65
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,554.89,417.31
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,566.32,425.51
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,577.19,433.7
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,594.12,446.82
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,618.94,465.41
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,593.77,447.84
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,575.61,435.4
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,602.41,456.41
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,617.3,468.84
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,609.76,465.12
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,600.09,460.07
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,580.26,447.96
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,558.36,434.3
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,455.12,356.66
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,343.6,270.89
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,311.39,247.11
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,278.66,222.14
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,371.28,298.84
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,454.1,363.49
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,378.25,301.97
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,304.87,241.14
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,217.73,166.54
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,131.88,63.93
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,48.03,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.66,0.39
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,27.68,17.71
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,34.05,23.97
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,40.12,29.59
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,42.95,32.14
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,45.68,34.45
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,47.47,35.85
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,79.04,44.4
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,128.62,69.48
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,181.18,106.96
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,234.21,150.2
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,288.7,196.29
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,347.39,245.64
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,400.56,289.86
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,451.9,331.46
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,502.61,371.13
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,550.31,407.22
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,596.69,441.06
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,640.02,472.92
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,681.41,502.65
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,719.28,528.85
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,754.9,551.76
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,785.49,571.49
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,813.18,589.31
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,835.25,604.05
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,854.07,616.83
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,867.96,626.0
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,878.42,633.11
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,883.49,635.68
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,885.05,636.19
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,880.08,633.97
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,871.69,629.76
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,857.54,621.99
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,840.19,612.28
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,815.15,598.24
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,787.41,582.41
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,759.19,565.54
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,722.43,542.63
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,675.68,512.57
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,627.98,481.13
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,569.57,440.42
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,511.8,397.49
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,441.58,344.06
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,371.97,288.0
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,275.34,206.63
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,179.66,69.35
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,70.19,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,12.83,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,25.97,16.35
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,32.02,22.38
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,37.8,27.77
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,40.0,29.79
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,46.33,35.3
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,54.19,42.03
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,86.25,53.81
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,124.97,68.85
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,179.6,105.19
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,241.02,156.06
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,297.09,204.74
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,351.77,252.74
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,406.73,300.23
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,459.63,345.04
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,511.8,387.96
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,561.56,427.76
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,609.93,465.32
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,654.59,500.13
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,697.16,532.63
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,735.3,560.3
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,770.69,584.14
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,802.05,605.78
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,830.4,625.32
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,854.03,641.63
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,874.34,655.8
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,888.64,665.69
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,899.4,673.31
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,904.68,676.24
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,906.34,676.9
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,901.81,675.95
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,893.75,672.77
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,877.67,662.9
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,858.4,650.97
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,832.71,635.68
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,810.73,622.98
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,774.93,599.36
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,736.98,574.02
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,688.31,540.44
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,638.73,505.47
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,577.2,460.61
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,520.61,416.32
