Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,443.13,354.61
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,370.03,293.23
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,268.99,205.01
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,167.82,41.92
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,65.6,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,12.91,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,26.09,16.57
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,31.7,22.31
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,37.09,27.4
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,40.13,30.19
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,47.32,36.51
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,48.78,37.63
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,73.02,40.67
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,125.19,66.42
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,180.0,105.65
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,235.27,151.25
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,297.7,204.4
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,352.7,251.97
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,407.79,298.7
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,460.84,343.08
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,513.13,385.48
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,562.19,423.34
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,609.71,458.68
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,654.12,491.52
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,696.45,521.94
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,734.31,547.49
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,769.63,569.36
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,800.7,589.49
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,828.72,607.59
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,851.3,621.64
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,870.52,633.61
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,884.33,642.71
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,894.57,649.71
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,899.33,654.79
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,900.47,657.72
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,895.0,655.84
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,886.02,651.87
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,869.93,642.09
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,850.58,630.3
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,825.41,616.53
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,797.5,600.86
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,767.27,582.28
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,728.57,557.58
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,680.03,525.69
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,630.61,492.37
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,569.66,448.46
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,509.55,402.2
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,436.56,345.08
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,364.3,285.37
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,263.6,197.94
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,161.22,7.21
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,63.37,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.94,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.9,6.07
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,23.65,15.05
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,33.42,23.88
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,44.13,33.37
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,54.86,42.67
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,72.07,57.39
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,88.69,67.94
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,65.61,48.69
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,40.9,28.22
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,45.11,31.52
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,49.32,34.76
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,152.65,116.45
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,253.58,193.14
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,315.37,237.97
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,379.86,284.57
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,378.79,283.1
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,376.31,280.56
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,508.41,380.52
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,673.57,499.68
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,662.47,487.8
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,634.86,465.35
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,610.62,447.21
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,578.24,423.03
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,618.93,451.7
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,656.22,477.15
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,709.82,515.46
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,758.32,549.97
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,820.89,596.01
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,865.86,625.8
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,672.73,497.09
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,452.62,337.09
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,295.93,224.35
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,145.36,109.18
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,197.91,151.6
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,264.57,204.01
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,240.96,186.29
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,217.17,168.55
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,192.5,150.04
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,158.25,123.54
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,132.42,102.96
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,106.79,82.11
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,79.68,59.87
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,52.38,37.05
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,31.96,19.3
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,15.01,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,29.66,19.28
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,39.66,29.03
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,50.4,38.87
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,55.61,43.48
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,60.57,47.64
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,63.18,49.58
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,83.2,52.0
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,131.58,75.27
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,183.1,110.79
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,234.64,151.7
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,288.08,196.07
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,345.8,244.09
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,398.93,287.98
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,449.18,329.28
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,499.22,369.38
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,547.14,406.11
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,593.94,440.92
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,636.24,472.6
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,676.84,502.43
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,717.97,531.75
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,758.84,559.75
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,788.8,579.29
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,815.77,596.9
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,838.35,610.93
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,857.66,622.89
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,870.64,631.57
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,880.12,638.15
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,883.96,641.78
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,884.27,643.32
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,878.41,640.51
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,869.13,635.67
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,849.45,624.6
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,833.35,616.03
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,805.79,600.49
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,775.61,583.11
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,737.15,558.65
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,696.84,532.57
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,650.32,501.6
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,600.09,467.14
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,536.26,420.31
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,473.94,372.67
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,394.26,310.21
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,319.46,248.37
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,218.5,159.61
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,113.39,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,15.04,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,29.69,19.01
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,39.69,28.76
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,50.55,38.64
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,55.75,43.31
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,60.71,47.55
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,63.31,49.5
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,81.45,51.46
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,127.12,72.16
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,176.93,105.94
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,227.86,146.5
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,285.41,194.23
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,337.16,237.99
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,389.66,281.74
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,439.72,323.38
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,489.5,363.79
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,536.79,400.78
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,583.31,436.21
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,625.56,468.39
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,666.0,498.62
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,647.79,482.03
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,610.25,451.02
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,699.43,519.27
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,791.69,586.81
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,813.47,600.07
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,832.2,611.85
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,844.6,620.4
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,853.68,626.91
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,857.52,630.44
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,858.0,631.91
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,850.34,627.79
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,839.41,621.66
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,821.51,611.25
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,800.66,598.91
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,775.96,584.55
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,745.48,566.09
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,705.45,539.83
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,663.95,512.17
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,612.36,476.45
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,560.51,438.88
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,495.46,390.26
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,432.12,341.1
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,352.05,277.4
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,277.12,215.0
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,183.83,131.23
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,64.99,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,16.63,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,32.44,20.78
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,44.42,32.31
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,56.94,43.57
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,68.64,53.84
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,84.8,67.62
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,99.83,80.16
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,122.22,89.5
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,102.93,72.13
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,70.75,51.85
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,160.65,120.94
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,248.44,187.33
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,214.34,162.4
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,167.32,126.76
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,272.53,206.66
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,395.96,299.1
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,387.42,292.87
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,375.19,283.56
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,453.0,342.52
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,541.61,408.57
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,622.82,471.32
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,714.94,541.33
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,743.46,561.48
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,769.29,579.2
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,789.47,591.84
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,806.61,602.41
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,818.49,610.41
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,827.14,616.33
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,830.45,618.74
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,830.48,619.07
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,823.67,614.9
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,813.69,608.74
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,796.19,596.37
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,775.81,582.2
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,750.55,565.89
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,719.83,545.78
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,681.62,520.48
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,641.92,493.82
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,590.76,458.11
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,539.51,420.71
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,475.6,372.02
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,413.55,323.18
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,333.21,259.81
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,257.64,197.48
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,165.97,114.55
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,49.12,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,14.68,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,28.94,17.71
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,40.16,28.53
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,50.89,38.19
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,56.51,43.11
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,60.2,46.12
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,62.84,48.19
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,77.78,49.5
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,142.41,95.56
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,193.97,144.19
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,228.35,166.5
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,273.37,198.12
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,311.41,221.97
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,379.66,271.79
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,428.79,312.4
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,477.62,351.81
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,524.28,387.82
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,570.01,422.0
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,612.09,452.55
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,652.39,480.97
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,689.11,506.68
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,723.83,530.51
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,752.24,549.38
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,777.81,566.26
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,799.15,580.37
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,817.4,592.51
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,829.1,600.47
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,837.47,606.42
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,840.62,608.24
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,840.39,608.02
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,833.04,605.75
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,828.44,605.48
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,812.26,596.35
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,793.05,585.32
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,765.95,568.65
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,736.37,550.23
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,698.33,526.01
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,658.6,500.2
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,611.87,468.79
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,561.74,433.63
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,498.38,386.75
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,436.83,339.34
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,356.86,276.35
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,282.42,214.66
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,181.76,121.59
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,59.01,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,13.89,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,27.37,16.22
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,37.47,26.1
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,48.29,35.8
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,49.31,36.84
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,50.57,37.89
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,52.15,39.1
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,65.32,39.7
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,124.77,82.05
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,164.36,124.2
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,187.13,126.02
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,271.55,180.27
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,298.42,213.86
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,299.74,222.74
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,323.38,240.64
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,347.25,258.48
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,443.09,329.64
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,576.47,428.09
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,433.41,324.06
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,258.25,190.48
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,397.03,293.77
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,547.23,400.63
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,665.25,489.19
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,786.25,575.57
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,638.7,470.19
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,452.82,331.39
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,521.49,382.91
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,593.58,434.96
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,731.0,538.16
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,851.6,621.6
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,845.34,617.52
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,835.7,612.32
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,815.02,599.86
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,797.8,589.86
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,770.6,574.23
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,740.89,556.77
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,701.58,531.26
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,660.65,504.23
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,610.76,470.18
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,564.2,437.3
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,498.61,388.41
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,435.17,339.19
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,353.99,274.85
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,278.58,211.88
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,173.07,111.32
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,50.09,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,15.25,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,25.94,14.95
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,33.77,22.98
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,41.23,29.77
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,42.35,30.89
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,43.65,31.98
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,20.85,12.31
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,81.83,60.53
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,151.47,114.95
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,188.66,141.93
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,236.35,177.2
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,276.19,198.33
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,368.96,264.71
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,423.4,310.24
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,472.47,351.02
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,427.06,320.19
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,357.13,266.77
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,427.85,320.73
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,507.83,381.0
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,528.65,396.58
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,548.92,411.99
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,649.76,491.43
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,757.26,574.26
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,775.41,587.36
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,790.34,598.77
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,653.26,497.04
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,491.66,372.51
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,436.74,332.26
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,388.68,296.21
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,437.33,335.32
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,475.64,366.56
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,482.45,373.54
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,487.48,379.34
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,533.74,418.5
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,575.13,453.7
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,407.63,324.11
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,237.6,187.78
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,208.85,165.8
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,180.08,143.12
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,149.67,118.31
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,119.28,93.05
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,85.77,64.96
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,47.36,32.58
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,26.23,11.74
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,15.25,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.09,15.52
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,34.87,24.82
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,43.19,32.65
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,47.53,36.62
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,51.69,40.21
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,54.01,42.1
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,64.7,42.68
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,112.21,62.07
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,162.89,96.29
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,220.75,155.25
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,255.49,194.32
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,281.63,214.98
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,306.47,234.14
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,331.98,253.6
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,357.58,272.8
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,447.49,341.16
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,572.72,436.12
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,614.8,467.34
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,655.02,496.69
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,691.16,522.56
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,724.97,546.17
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,753.86,566.45
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,779.91,584.22
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,801.13,597.54
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,819.21,608.78
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,831.47,617.37
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,840.37,623.86
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,843.4,625.64
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,843.0,625.31
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,836.0,621.62
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,831.64,619.91
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,813.17,608.7
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,791.73,595.61
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,763.81,579.18
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,733.41,560.87
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,695.98,536.2
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,656.69,509.81
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,609.03,476.9
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,557.94,439.71
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,495.57,392.25
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,434.85,344.01
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,352.28,277.13
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,275.7,211.46
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,167.5,95.81
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,49.26,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,12.39,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,20.54,10.91
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,26.5,17.6
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,35.2,25.71
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,38.89,29.1
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,42.48,32.22
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,43.82,33.22
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,52.84,32.97
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,124.29,75.13
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,181.81,123.09
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,226.52,158.91
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,270.63,195.61
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,315.22,226.82
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,389.64,283.87
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,442.64,328.82
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,494.79,371.84
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,544.18,411.45
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,592.01,448.64
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,636.63,483.3
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,679.07,515.55
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,716.96,543.01
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,751.97,567.64
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,782.28,588.55
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,809.46,607.35
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,831.37,622.6
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,849.85,635.64
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,863.62,645.63
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,873.82,653.37
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,837.48,629.53
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,795.55,601.99
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,832.15,629.92
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,860.79,651.91
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,785.69,600.78
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,708.05,546.99
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,745.65,576.98
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,771.13,596.99
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,731.55,569.51
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,690.21,540.89
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,638.67,505.45
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,586.58,468.14
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,523.23,418.94
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,458.38,366.58
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,372.66,296.28
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,293.26,226.77
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,145.75,74.61
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
