Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,22.51,12.3
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,30.59,21.18
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,38.26,28.45
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,42.07,31.97
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,45.74,35.15
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,47.64,36.64
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,60.34,47.48
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,111.41,59.44
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,165.46,94.38
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,219.62,136.86
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,275.39,183.59
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,330.44,230.27
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,390.48,279.91
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,443.32,323.19
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,495.57,364.65
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,544.58,402.4
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,592.15,437.82
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,636.18,470.54
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,678.14,500.97
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,716.16,527.62
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,751.73,552.06
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,781.82,571.78
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,808.82,589.18
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,831.09,603.02
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,849.98,614.75
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,862.41,622.98
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,871.25,629.12
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,873.93,631.59
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,872.99,631.89
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,866.02,629.7
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,855.59,625.44
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,838.34,616.21
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,817.87,604.91
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,795.63,592.4
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,764.76,573.93
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,725.18,549.63
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,683.76,523.43
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,631.2,488.41
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,578.17,451.36
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,515.41,404.02
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,451.01,353.35
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,365.66,285.8
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,286.73,218.17
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,141.25,59.29
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,22.64,11.99
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,30.25,20.6
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,37.5,27.38
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,41.35,30.9
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,45.06,34.08
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,46.99,35.66
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,57.84,44.91
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,107.85,56.98
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,160.9,90.84
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,214.28,132.33
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,269.14,177.91
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,323.5,223.95
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,383.05,273.21
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,434.74,315.9
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,485.78,356.83
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,534.49,394.75
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,581.81,430.43
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,625.08,463.36
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,666.25,494.07
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,703.62,520.89
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,738.5,545.48
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,768.49,565.73
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,795.46,583.57
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,816.77,596.87
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,834.72,608.04
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,847.78,617.32
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,857.32,624.47
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,860.1,627.36
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,859.29,628.1
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,852.62,624.75
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,842.51,619.31
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,823.97,608.37
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,808.37,599.55
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,779.79,582.74
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,748.62,564.09
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,709.42,538.78
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,668.44,511.79
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,616.67,476.77
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,564.49,439.54
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,503.24,392.77
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,440.21,342.68
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,354.34,274.82
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,275.14,206.72
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,134.48,39.89
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,14.77,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.43,12.72
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,35.05,24.27
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,43.9,32.49
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,46.92,35.28
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,49.94,37.85
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,52.01,39.52
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,56.01,42.77
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,108.48,58.54
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,159.25,89.94
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,211.18,130.17
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,264.67,174.88
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,317.5,220.14
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,371.07,265.73
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,426.78,312.03
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,477.23,353.21
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,524.71,391.04
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,570.82,426.71
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,613.01,458.42
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,653.19,487.79
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,689.88,514.1
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,724.07,538.07
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,753.0,558.25
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,778.96,575.61
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,799.71,588.51
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,817.19,599.25
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,829.48,607.3
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,838.33,613.18
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,840.66,615.13
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,839.51,614.94
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,831.52,610.37
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,820.2,603.74
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,807.48,596.31
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,786.09,583.11
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,757.58,565.99
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,726.58,547.03
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,686.43,520.34
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,644.71,492.18
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,595.65,458.73
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,543.38,420.81
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,475.82,369.36
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,410.69,317.67
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,325.12,249.52
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,246.36,181.55
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,120.25,15.37
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,13.82,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,24.84,12.68
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,42.4,30.59
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,57.21,44.13
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,72.59,57.81
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,87.35,70.62
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,102.12,83.1
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,116.37,94.86
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,150.97,109.9
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,186.78,134.84
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,221.57,161.07
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,257.13,188.58
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,291.51,214.75
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,326.47,240.76
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,358.23,264.5
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,390.03,287.6
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,420.61,309.38
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,450.69,330.18
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,416.22,305.84
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,371.28,273.24
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,522.7,387.04
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,694.11,509.78
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,721.7,529.52
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,746.56,548.43
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,729.89,535.31
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,701.74,514.07
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,703.3,516.29
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,702.42,516.62
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,759.89,560.9
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,806.4,594.08
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,798.03,590.26
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,786.47,584.85
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,756.01,565.44
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,727.56,547.47
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,696.02,527.98
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,662.5,506.85
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,341.3,269.07
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,12.98,4.86
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,250.46,201.05
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,468.22,368.87
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,396.53,312.1
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,332.4,260.75
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,250.04,193.41
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,175.42,128.34
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,85.34,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,14.3,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,23.64,11.21
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,35.51,24.46
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,46.87,34.86
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,37.48,27.02
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,39.0,28.38
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,25.51,16.59
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.83
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,36.69,24.65
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,61.41,44.64
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,67.96,49.66
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,74.51,54.64
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,188.97,141.32
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,316.43,235.88
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,315.99,236.53
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,312.01,233.99
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,362.67,270.99
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,422.66,314.35
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,510.12,380.34
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,619.36,461.37
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,655.6,486.67
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,689.34,510.25
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,716.89,529.98
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,741.69,546.86
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,762.66,560.91
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,780.65,573.06
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,791.66,580.67
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,803.97,589.32
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,806.24,591.44
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,805.18,591.58
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,797.59,587.54
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,786.8,581.55
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,767.8,570.14
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,745.95,556.88
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,717.55,539.11
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,686.85,519.64
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,648.89,495.07
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,606.58,466.88
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,553.97,429.37
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,501.61,390.81
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,433.28,338.64
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,367.67,286.39
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,281.39,216.57
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,203.09,147.29
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,96.48,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,22.88,10.02
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,33.99,22.98
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,44.64,32.75
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,50.86,38.41
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,55.34,42.33
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,88.0,70.22
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,125.91,102.01
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,136.67,103.9
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,149.1,113.87
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,165.55,126.12
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,182.31,138.55
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,213.46,161.52
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,253.03,190.94
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,297.01,223.72
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,341.97,257.37
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,403.43,302.92
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,478.18,358.37
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,450.44,337.22
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,412.11,307.47
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,396.89,295.65
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,378.97,281.63
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,481.22,358.71
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,592.45,440.46
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,590.1,437.5
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,585.68,433.52
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,699.62,521.19
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,804.0,596.95
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,806.4,598.73
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,805.45,598.94
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,701.03,525.51
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,572.68,429.93
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,669.9,506.35
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,748.96,565.13
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,719.98,546.62
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,688.71,526.88
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,650.29,500.8
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,607.93,471.42
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,554.55,432.48
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,501.44,392.49
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,433.35,339.6
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,368.06,286.79
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,280.89,215.49
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,201.37,143.64
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,94.55,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,13.82,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,22.92,9.32
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,35.25,23.86
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,47.06,34.63
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,53.34,40.36
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,57.3,43.83
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,59.8,45.87
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,62.24,47.75
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,100.11,55.27
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,147.95,82.8
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,203.15,124.57
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,255.02,167.24
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,305.34,209.94
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,357.53,254.22
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,408.26,296.98
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,462.07,340.84
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,508.76,378.47
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,554.53,414.39
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,596.66,447.45
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,636.79,478.29
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,673.36,505.18
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,707.66,529.88
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,736.72,550.89
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,762.81,568.73
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,783.82,581.87
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,801.57,592.78
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,813.13,600.49
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,821.23,606.15
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,823.45,608.37
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,822.21,608.41
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,814.98,604.35
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,804.44,598.19
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,786.78,587.25
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,771.79,578.28
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,743.19,560.63
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,712.12,541.15
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,671.9,513.94
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,630.2,485.25
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,577.51,448.59
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,524.71,409.66
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,460.9,359.84
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,396.25,307.34
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,307.57,234.9
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,227.03,159.36
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,88.1,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,13.34,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,22.14,8.03
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,34.91,23.5
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,47.14,34.67
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,52.26,39.41
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,57.52,44.01
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,60.02,46.05
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,62.46,47.94
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,97.54,53.69
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,144.75,80.09
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,200.01,121.73
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,252.05,164.52
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,302.49,207.41
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,354.56,251.74
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,405.14,294.55
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,458.77,338.48
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,505.39,376.19
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,551.0,412.14
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,593.04,445.27
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,633.07,476.18
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,668.89,502.57
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,702.18,526.57
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,730.58,547.58
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,756.02,565.08
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,776.42,577.9
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,793.57,588.5
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,804.59,596.17
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,812.17,601.65
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,814.74,603.85
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,813.9,603.89
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,805.4,598.57
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,793.62,591.33
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,780.92,583.79
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,759.9,570.54
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,730.93,552.73
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,699.57,533.07
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,658.73,505.26
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,616.45,475.95
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,567.04,440.97
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,514.71,402.17
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,445.89,348.5
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,379.9,294.83
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,291.3,222.14
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,210.99,144.97
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,80.79,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,6.2,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,12.05,1.25
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,27.82,17.5
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,42.93,31.06
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,60.26,46.25
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,77.36,61.0
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,94.24,75.26
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,110.92,89.06
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,127.32,97.32
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,144.5,109.99
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,183.1,135.39
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,245.04,179.39
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,283.77,206.11
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,335.31,244.18
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,374.69,275.47
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,415.63,307.5
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,470.45,349.29
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,537.91,400.61
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,578.86,432.42
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,618.03,462.28
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,655.42,489.66
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,690.87,515.13
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,665.89,494.46
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,624.15,461.45
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,646.06,478.16
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,666.89,493.78
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,615.84,456.22
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,567.78,420.4
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,572.2,424.78
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,575.22,427.98
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,544.25,406.89
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,501.44,377.36
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,492.75,372.12
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,471.98,358.13
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,426.48,326.14
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,391.67,301.5
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,360.94,279.2
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,329.53,256.01
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,293.59,229.08
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,257.23,201.12
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,224.19,174.61
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,181.3,139.57
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,123.23,91.79
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,75.6,47.63
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,28.42,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,11.91,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,19.75,4.65
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,31.79,20.68
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,43.33,31.23
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,49.37,36.75
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,53.55,40.42
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,55.84,42.4
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,58.1,44.24
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,91.19,50.61
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,138.06,76.9
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,192.78,130.92
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,223.08,166.44
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,268.26,196.47
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,330.44,241.39
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,365.73,270.98
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,392.52,293.18
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,429.31,321.12
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,467.51,349.71
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,499.38,374.1
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,532.08,398.85
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,562.26,420.88
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,592.54,442.72
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,621.08,463.95
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,649.04,484.63
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,648.8,483.41
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,645.46,480.04
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,637.13,475.0
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,619.44,463.43
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,603.57,452.69
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,585.92,440.62
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,573.16,432.51
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,558.7,423.17
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,641.52,488.27
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,710.92,541.3
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,661.87,507.88
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,611.94,472.85
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,568.75,441.74
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,520.3,406.19
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,489.28,383.6
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,452.0,355.25
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,385.08,302.42
