Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,5.55,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,8.33,1.76
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,10.65,3.89
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,12.97,5.98
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,41.33,31.31
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,69.69,53.65
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,71.21,54.77
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,72.61,55.79
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,73.56,56.31
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,74.5,56.84
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,79.19,60.6
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,83.87,64.35
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,47.93,34.35
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,12.55,4.81
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.02,5.19
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,74.57,56.11
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,135.98,106.16
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,120.32,93.36
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,104.51,80.51
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,98.45,75.46
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,92.36,70.4
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,82.51,62.41
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,72.68,54.43
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,131.15,102.2
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,191.93,151.1
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,111.28,86.1
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,33.46,22.2
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,47.42,33.89
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,61.41,45.6
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,42.75,30.24
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,24.13,14.73
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,20.87,12.03
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,17.61,9.29
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,14.36,6.55
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.11,3.76
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,7.87,0.93
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,14.39,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,28.31,18.26
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,45.96,34.78
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,63.35,50.65
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,79.82,65.57
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,96.11,80.06
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,100.36,83.55
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,123.83,89.85
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,131.6,98.09
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,121.81,96.69
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,177.93,137.99
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,252.72,194.58
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,168.72,130.69
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,67.98,50.89
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,218.87,171.33
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,381.84,296.9
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,382.23,297.61
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,376.1,293.37
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,316.98,247.61
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,250.07,194.89
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,211.2,164.69
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,171.11,133.01
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,336.09,265.08
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,508.33,396.61
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,493.12,384.69
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,468.62,366.8
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,378.49,297.5
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,277.53,218.01
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,311.27,246.25
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,354.26,281.06
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,426.63,340.76
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,495.45,396.64
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,430.93,347.16
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,377.84,306.04
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,343.41,279.16
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,308.61,251.27
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,268.77,218.72
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,229.21,185.4
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,181.29,144.21
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,134.94,102.82
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,66.59,29.74
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,6.02,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,12.04,4.5
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,20.4,12.35
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,28.77,20.01
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,37.61,28.02
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,46.46,35.91
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,81.89,67.1
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,124.83,92.38
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,76.6,53.26
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,6.49,0.0
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,49.75,36.05
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,92.7,71.13
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,70.3,52.57
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,47.45,33.69
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,85.75,64.9
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,123.21,94.86
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,271.5,211.98
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,434.54,336.5
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,459.09,354.4
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,483.54,372.75
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,461.98,356.43
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,431.35,333.08
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,560.54,434.74
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,686.87,531.02
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,697.2,538.49
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,704.28,544.04
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,705.81,544.75
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,704.1,543.33
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,641.6,498.37
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,565.97,442.15
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,536.66,421.69
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,505.84,399.48
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,477.79,378.81
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,448.38,356.75
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,413.78,330.48
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,378.11,302.7
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,332.06,265.9
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,286.64,228.37
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,230.34,180.83
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,177.11,133.5
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,89.17,36.91
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,12.25,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,24.82,15.08
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,30.71,21.42
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,36.4,26.87
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,39.31,29.64
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,42.18,32.21
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,48.58,37.76
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,80.3,44.28
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,126.76,69.6
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,175.32,105.56
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,224.16,146.67
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,273.55,190.07
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,320.91,232.67
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,367.98,274.67
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,412.45,313.37
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,455.61,349.94
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,497.5,385.14
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,535.15,416.27
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,568.47,442.75
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,599.56,466.89
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,626.14,487.81
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,649.92,506.25
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,668.54,519.84
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,684.06,530.95
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,694.56,539.32
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,701.86,545.11
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,608.62,474.15
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,493.42,385.36
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,447.35,351.19
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,391.12,308.41
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,268.66,212.83
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,131.58,102.14
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,118.73,92.39
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,105.84,82.27
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,91.85,70.93
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,77.78,59.38
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,63.07,47.22
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,48.22,34.71
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,33.91,22.49
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,20.41,10.76
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,10.19,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,13.45,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,26.64,16.42
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,36.39,26.39
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,44.54,34.1
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,48.71,38.04
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,52.79,41.7
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,64.78,52.25
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,96.61,64.4
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,129.95,78.3
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,174.64,107.18
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,222.09,145.97
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,274.46,190.15
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,320.83,230.11
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,367.22,269.41
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,410.99,305.35
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,453.85,339.32
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,493.01,371.09
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,530.53,400.85
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,563.96,426.53
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,595.02,449.9
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,621.35,470.38
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,645.01,488.7
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,664.23,503.75
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,680.54,516.63
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,690.13,524.28
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,696.54,529.71
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,697.18,531.09
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,694.64,530.23
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,684.79,524.34
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,671.95,516.34
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,647.39,499.49
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,618.51,479.44
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,585.96,457.3
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,551.72,433.38
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,503.17,397.45
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,454.39,360.31
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,394.71,314.38
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,335.95,267.28
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,260.57,204.7
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,191.41,144.05
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,95.34,30.23
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,13.49,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,26.7,16.11
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,37.09,26.75
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,45.7,34.78
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,50.25,39.06
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,54.71,43.03
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,56.09,44.07
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,81.42,48.19
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,126.5,71.76
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,174.04,105.91
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,221.35,144.54
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,273.98,189.4
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,319.92,229.73
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,365.75,269.6
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,409.95,306.91
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,453.45,342.62
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,492.3,375.19
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,529.44,405.67
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,564.67,433.35
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,598.54,459.37
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,625.32,480.26
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,649.28,498.71
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,668.38,512.56
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,684.39,523.97
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,695.11,532.44
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,702.59,538.55
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,703.85,539.85
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,701.86,539.01
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,697.62,536.47
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,686.47,529.1
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,668.31,517.11
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,647.4,502.89
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,617.8,482.11
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,586.12,459.36
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,546.19,429.27
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,505.11,397.46
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,453.3,357.59
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,399.59,314.41
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,326.86,253.94
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,259.06,192.8
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,126.57,33.88
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,11.91,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,21.46,11.61
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,26.3,17.3
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,31.06,21.85
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,33.42,24.13
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,35.8,26.27
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,37.29,27.48
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,69.24,36.21
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,118.76,60.36
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,169.81,96.6
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,220.94,138.36
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,272.49,182.52
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,322.06,225.57
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,370.97,267.34
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,416.77,305.71
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,461.12,341.67
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,502.9,375.92
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,542.62,407.66
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,578.09,434.62
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,610.78,458.74
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,638.94,479.99
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,664.11,498.7
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,684.27,512.98
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,701.14,524.74
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,712.27,532.99
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,719.95,538.26
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,722.35,540.07
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,721.33,539.72
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,713.76,535.05
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,702.93,528.32
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,684.64,516.53
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,663.51,502.82
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,634.87,484.08
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,608.75,466.08
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,567.97,436.64
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,526.08,405.48
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,471.62,364.47
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,417.88,321.98
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,343.05,261.41
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,272.76,199.0
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,131.99,26.61
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,11.91,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,21.59,11.37
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,27.87,18.54
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,33.96,24.29
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,36.6,26.82
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,39.25,29.22
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,41.0,30.63
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,64.61,33.88
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,113.97,57.43
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,170.43,97.55
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,220.93,138.37
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,271.78,181.59
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,320.75,224.33
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,369.18,266.28
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,415.24,305.71
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,459.86,343.01
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,500.99,377.73
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,540.11,410.16
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,575.32,438.31
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,608.09,464.03
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,636.4,486.68
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,661.78,506.84
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,681.58,522.71
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,698.09,536.03
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,709.23,545.25
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,716.96,551.64
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,719.23,554.11
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,718.11,554.31
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,710.35,550.5
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,699.36,544.46
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,681.55,532.59
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,665.48,521.95
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,636.33,501.27
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,604.96,478.47
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,563.93,447.66
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,521.79,414.99
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,465.72,371.11
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,410.43,325.77
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,335.41,262.86
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,271.14,202.51
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,131.08,18.47
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,13.82,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,22.73,11.89
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,35.47,25.04
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,47.69,36.27
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,58.2,45.83
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,68.29,54.79
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,76.09,61.41
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,95.57,67.26
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,136.23,91.53
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,176.83,121.69
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,208.91,138.61
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,268.4,181.36
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,317.28,225.03
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,365.66,268.11
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,410.87,308.12
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,454.81,346.28
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,495.49,381.71
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,534.13,414.81
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,567.86,442.61
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,598.79,467.61
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,625.46,489.62
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,649.16,509.01
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,668.34,523.84
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,684.33,536.05
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,693.91,544.1
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,700.12,549.56
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,700.4,550.38
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,697.35,548.82
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,688.32,542.61
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,676.2,534.22
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,660.43,523.34
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,637.84,506.87
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,607.45,484.77
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,575.08,460.67
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,530.54,425.78
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,485.34,389.5
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,432.43,346.51
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,377.91,300.69
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,299.08,234.01
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,226.24,167.51
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,110.39,6.56
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,15.73,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,26.91,14.21
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,37.14,25.95
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,47.85,35.92
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,54.99,42.54
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,61.88,48.74
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,33.57,23.95
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.12,3.73
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,12.52,4.91
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,13.91,6.08
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,107.44,82.78
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,196.32,154.33
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,131.69,102.57
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,56.77,41.6
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,66.58,49.66
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,76.4,57.67
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,82.49,62.6
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,88.55,67.51
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,195.91,154.61
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,306.17,241.99
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,314.89,248.9
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,323.66,256.08
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,388.14,307.85
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,451.88,358.56
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,472.63,376.44
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,487.15,389.79
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,358.68,287.66
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,219.05,173.77
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,294.13,237.04
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,371.46,301.42
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,261.2,211.65
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,153.06,121.77
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,388.19,322.23
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,578.49,479.51
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,540.85,448.59
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,501.83,416.28
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,445.56,369.68
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,390.49,322.08
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,321.44,260.47
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,256.78,196.42
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,123.94,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
