Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,10.96,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,19.99,9.45
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,25.41,17.09
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,30.72,22.43
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,33.11,24.86
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,39.44,30.75
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,41.99,32.99
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,59.91,34.82
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,112.2,57.61
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,165.98,95.41
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,219.29,140.04
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,272.84,187.97
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,324.59,235.8
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,375.59,282.72
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,423.71,326.56
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,470.27,367.99
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,513.22,406.09
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,553.95,441.38
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,591.16,472.29
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,625.55,500.22
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,655.2,524.88
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,681.72,546.69
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,702.91,563.1
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,720.65,576.61
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,732.92,586.72
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,741.59,593.75
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,744.43,596.37
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,743.67,596.5
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,736.42,591.75
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,725.74,584.6
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,706.81,571.55
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,685.02,556.36
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,656.0,535.45
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,629.21,515.56
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,588.16,483.26
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,545.81,448.89
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,489.18,402.42
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,433.2,354.29
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,355.8,286.66
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,282.66,215.16
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,135.52,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,10.96,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,20.12,8.99
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,25.51,17.13
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,30.8,22.43
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,33.62,25.25
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,36.44,27.91
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,38.74,29.92
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,53.72,31.54
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,109.91,57.11
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,162.32,93.03
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,214.24,135.75
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,266.43,181.84
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,317.01,227.9
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,366.95,273.14
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,414.2,315.55
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,459.92,355.64
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,502.08,391.84
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,542.11,425.34
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,578.32,455.01
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,611.91,481.89
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,641.0,505.7
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,667.03,526.8
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,687.7,542.83
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,704.99,556.12
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,716.47,565.81
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,724.42,572.84
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,727.04,575.7
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,726.16,576.18
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,719.01,571.97
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,708.53,565.44
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,690.17,553.12
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,668.91,538.5
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,640.25,517.94
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,613.88,498.46
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,572.75,466.35
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,530.44,432.29
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,475.17,387.63
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,420.56,341.33
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,343.56,274.86
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,271.14,204.47
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,129.74,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,10.96,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,20.24,8.15
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,27.09,18.17
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,33.73,24.69
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,36.8,27.76
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,39.89,30.66
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,41.61,32.12
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,52.91,32.77
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,101.12,51.6
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,151.28,85.1
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,205.88,129.19
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,255.7,172.32
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,303.81,215.75
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,351.42,258.77
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,396.79,299.5
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,440.76,338.25
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,480.86,372.91
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,518.98,405.1
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,553.22,433.5
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,585.01,459.31
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,612.13,481.93
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,636.31,501.93
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,655.49,516.85
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,671.43,529.08
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,682.07,538.26
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,689.38,544.88
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,690.03,546.46
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,687.37,545.47
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,679.03,540.03
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,667.6,532.38
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,650.72,520.24
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,627.2,502.99
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,597.7,481.39
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,566.2,457.75
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,523.26,423.75
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,479.56,388.34
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,427.52,346.05
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,373.67,300.54
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,296.89,234.39
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,225.96,166.77
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,108.62,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,3.34,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,6.48,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,13.9,6.15
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,21.33,12.99
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,29.7,20.54
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,38.07,28.01
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,46.46,35.36
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,54.86,42.6
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,43.2,30.67
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,31.57,20.86
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,34.83,23.47
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,38.1,26.06
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,63.29,46.7
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,88.35,66.98
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,87.51,66.04
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,86.65,65.1
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,55.39,39.64
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,24.17,14.15
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,72.21,53.24
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,120.12,91.82
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,122.11,93.36
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,124.12,94.97
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,128.04,98.13
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,132.01,101.35
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,117.94,90.14
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,103.78,78.84
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,69.38,50.99
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,35.33,23.28
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,25.08,14.95
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,14.85,6.58
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,23.68,13.89
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,32.5,21.22
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,29.24,18.63
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,25.98,16.01
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,22.26,12.94
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,18.54,9.84
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,14.82,6.73
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,11.11,3.58
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,7.4,0.41
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.7,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.85,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,10.48,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,17.81,4.64
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,24.13,15.31
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,33.04,23.9
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,36.14,27.0
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,39.26,29.94
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,41.02,31.44
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,47.62,37.2
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,96.0,48.41
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,146.49,81.14
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,201.54,125.15
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,252.13,168.87
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,301.55,213.33
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,350.57,257.42
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,396.45,298.43
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,441.05,337.45
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,482.15,373.46
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,521.27,407.02
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,557.26,436.65
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,590.86,463.68
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,619.31,486.95
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,644.79,507.52
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,665.16,523.1
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,682.25,535.96
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,694.42,545.82
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,703.19,553.05
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,706.01,555.84
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,705.41,555.92
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,697.87,550.95
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,687.09,543.73
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,669.3,531.3
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,648.68,516.43
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,620.37,496.02
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,594.36,476.69
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,554.12,445.12
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,512.75,411.74
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,457.44,367.51
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,402.93,321.83
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,326.96,256.74
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,255.72,187.2
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,121.79,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,10.48,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,17.93,3.54
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,25.61,16.51
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,32.95,23.72
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,36.88,27.57
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,40.73,31.16
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,43.99,34.01
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,54.19,42.93
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,98.93,53.86
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,146.15,83.66
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,194.17,121.38
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,242.71,162.75
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,289.65,204.21
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,336.56,245.66
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,380.51,284.44
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,423.2,321.35
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,462.78,354.84
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,500.7,386.16
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,535.18,414.1
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,568.02,440.13
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,595.24,462.26
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,619.75,481.98
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,638.08,496.12
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,655.28,509.13
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,665.99,518.1
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,673.49,524.67
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,674.24,525.2
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,671.76,523.37
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,663.3,518.01
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,651.82,510.4
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,631.28,496.01
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,608.17,479.54
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,580.82,459.67
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,549.33,436.27
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,504.59,401.31
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,459.47,365.21
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,401.5,319.51
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,345.0,273.09
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,265.69,207.02
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,192.25,139.14
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,91.78,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,11.91,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,19.84,2.66
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,31.6,21.0
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,42.93,31.81
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,50.26,38.76
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,57.36,45.29
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,44.33,33.84
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,44.59,34.07
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,51.59,38.21
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,58.59,44.01
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,37.63,26.23
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,16.71,8.5
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,23.68,14.36
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,30.67,20.2
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,26.49,16.64
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,22.3,13.1
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,54.92,40.33
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,87.6,67.35
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,84.83,64.98
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,82.02,62.64
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,150.77,119.07
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,220.7,175.53
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,172.52,136.56
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,123.48,96.66
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,108.92,84.86
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,94.28,72.91
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,92.9,71.88
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,91.52,70.86
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,86.31,66.67
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,81.09,62.47
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,73.55,56.33
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,66.07,50.2
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,59.06,44.52
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,52.06,38.78
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,44.59,32.49
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,37.14,26.14
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,29.23,19.36
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,21.32,12.5
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,14.36,6.37
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,7.4,0.12
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.7,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,4.77,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,9.26,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,22.28,13.39
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,35.12,25.55
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,49.24,38.56
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,63.19,51.24
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,76.97,63.54
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,90.6,75.47
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,104.52,83.4
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,118.58,94.79
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,142.29,113.25
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,167.45,132.63
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,181.4,143.7
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,195.43,154.83
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,200.67,158.64
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,205.49,162.09
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,276.83,217.38
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,359.44,280.69
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,384.62,299.67
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,412.77,321.02
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,425.56,331.05
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,437.36,340.28
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,412.33,320.75
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,388.31,301.91
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,411.06,320.3
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,440.77,343.52
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,342.79,268.44
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,241.25,188.79
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,170.57,133.48
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,107.42,82.74
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,69.34,51.9
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,32.5,21.54
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,28.78,18.55
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,25.05,15.51
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,21.33,12.4
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,17.61,9.25
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,13.89,6.1
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,10.18,2.91
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,6.94,0.09
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.7,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.85,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,9.53,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,17.98,0.0
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,32.84,21.9
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,46.12,34.76
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,63.26,50.39
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,75.0,61.04
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,91.07,75.23
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,98.52,81.61
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,90.29,67.73
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,67.0,50.88
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,77.99,59.72
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,88.84,68.3
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,98.85,76.39
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,108.91,84.49
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,112.32,86.95
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,115.71,89.41
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,109.09,83.74
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,102.33,78.02
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,104.25,79.37
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,106.18,80.72
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,110.45,84.14
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,114.74,87.6
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,125.67,96.23
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,136.74,104.94
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,187.01,145.42
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,245.03,191.74
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,184.83,143.95
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,130.23,100.17
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,100.81,76.63
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,71.69,53.13
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,163.47,128.97
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,258.46,206.24
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,236.15,188.52
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,213.58,170.55
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,188.06,149.92
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,162.42,128.87
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,132.33,103.93
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,102.33,78.64
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,68.56,49.95
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,30.92,17.68
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,14.22,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,14.77,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,26.05,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,29.37,18.37
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,34.45,23.97
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,38.73,28.15
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,42.93,32.08
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,43.74,32.81
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,49.17,37.48
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,87.76,46.15
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,135.83,73.73
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,183.98,109.57
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,233.86,151.04
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,282.65,194.31
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,335.1,241.05
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,380.88,282.41
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,426.09,322.87
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,467.91,359.86
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,507.93,394.61
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,544.51,425.96
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,578.91,454.94
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,607.52,479.09
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,633.19,500.57
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,653.82,516.87
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,671.21,530.4
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,683.43,541.9
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,692.26,550.77
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,694.11,553.35
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,692.57,553.3
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,685.61,548.66
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,675.44,541.51
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,656.74,527.74
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,639.48,514.74
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,610.6,492.91
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,579.53,468.9
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,538.25,435.37
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,495.96,400.44
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,438.69,354.46
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,382.41,307.14
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,307.75,242.46
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,235.07,170.4
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,111.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
