Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,158.57,131.81
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,338.69,286.97
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,476.87,398.68
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,425.36,354.44
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,371.57,308.04
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,296.56,241.71
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,226.96,171.35
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,108.46,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.5,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,0.0,13.0,1.4,2.0,13.0,12.39,0.0
2016,12,10,7,45,177.5,27.0,1.7,2.5,48.0,21.34,8.52
2016,12,10,8,0,355.0,41.0,2.0,3.0,83.0,33.48,24.19
2016,12,10,8,15,443.0,50.5,2.1,3.5,127.5,39.56,30.56
2016,12,10,8,30,531.0,60.0,2.2,4.0,172.0,45.5,36.38
2016,12,10,8,45,280.5,86.5,2.3,4.5,147.0,63.27,52.88
2016,12,10,9,0,30.0,113.0,2.4,5.0,122.0,93.38,80.39
2016,12,10,9,15,15.0,105.0,2.5,5.5,109.5,93.48,76.34
2016,12,10,9,30,0.0,97.0,2.6,6.0,97.0,88.19,71.67
2016,12,10,9,45,383.0,95.0,2.75,6.5,263.0,118.55,80.24
2016,12,10,10,0,766.0,93.0,2.9,7.0,429.0,201.98,134.07
2016,12,10,10,15,383.0,124.5,2.95,7.0,292.5,185.03,138.11
2016,12,10,10,30,0.0,156.0,3.0,7.0,156.0,141.66,116.24
2016,12,10,10,45,0.0,154.5,3.15,7.5,154.5,141.18,115.51
2016,12,10,11,0,0.0,153.0,3.3,8.0,153.0,140.49,114.55
2016,12,10,11,15,6.5,178.5,3.35,8.5,182.5,166.29,135.73
2016,12,10,11,30,13.0,204.0,3.4,9.0,212.0,192.85,157.35
2016,12,10,11,45,8.5,194.0,3.5,9.5,199.0,183.03,148.85
2016,12,10,12,0,4.0,184.0,3.6,10.0,186.0,172.59,139.91
2016,12,10,12,15,3.5,182.0,3.65,10.0,184.0,171.14,138.71
2016,12,10,12,30,3.0,180.0,3.7,10.0,182.0,169.6,137.44
2016,12,10,12,45,23.5,214.0,3.75,10.5,228.0,214.02,174.15
2016,12,10,13,0,44.0,248.0,3.8,11.0,274.0,264.53,215.37
2016,12,10,13,15,33.5,232.5,3.8,11.0,252.5,245.65,199.95
2016,12,10,13,30,23.0,217.0,3.8,11.0,231.0,220.59,179.56
2016,12,10,13,45,20.5,207.5,3.85,11.0,219.5,210.98,171.93
2016,12,10,14,0,18.0,198.0,3.9,11.0,208.0,201.21,164.13
2016,12,10,14,15,9.0,152.0,3.9,11.0,157.0,150.37,122.02
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,99.59,79.42
2016,12,10,14,45,0.0,91.0,3.9,11.0,91.0,85.15,67.38
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,70.74,55.25
2016,12,10,15,15,0.0,68.5,3.8,10.5,68.5,63.73,49.47
2016,12,10,15,30,0.0,61.0,3.7,10.0,61.0,56.72,43.63
2016,12,10,15,45,308.5,65.5,3.6,10.0,149.5,268.73,229.07
2016,12,10,16,0,617.0,70.0,3.5,10.0,238.0,449.11,378.12
2016,12,10,16,15,553.5,62.5,3.1,9.5,192.0,392.61,328.76
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,337.4,279.94
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,264.8,215.28
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,197.41,148.3
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,95.33,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,47.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,95.0,11.0,3.9,9.0,12.0,10.48,0.0
2016,12,11,7,45,244.0,23.5,4.1,9.5,46.5,19.13,5.98
2016,12,11,8,0,393.0,36.0,4.3,10.0,81.0,28.75,19.27
2016,12,11,8,15,479.5,44.5,4.6,10.5,126.0,34.17,24.82
2016,12,11,8,30,566.0,53.0,4.9,11.0,171.0,39.45,29.88
2016,12,11,8,45,283.0,61.0,5.2,11.5,120.0,44.09,34.19
2016,12,11,9,0,0.0,69.0,5.5,12.0,69.0,63.36,51.51
2016,12,11,9,15,5.0,101.5,5.55,12.5,103.5,90.48,72.01
2016,12,11,9,30,10.0,134.0,5.6,13.0,138.0,118.23,94.94
2016,12,11,9,45,5.0,112.5,5.65,14.0,114.5,102.56,81.33
2016,12,11,10,0,0.0,91.0,5.7,15.0,91.0,84.16,65.62
2016,12,11,10,15,42.5,154.5,5.75,15.5,175.5,145.48,114.78
2016,12,11,10,30,85.0,218.0,5.8,16.0,260.0,211.46,167.34
2016,12,11,10,45,63.5,221.0,5.85,16.5,253.5,214.12,169.95
2016,12,11,11,0,42.0,224.0,5.9,17.0,247.0,214.46,170.46
2016,12,11,11,15,99.5,245.5,5.9,17.0,302.0,259.11,205.88
2016,12,11,11,30,157.0,267.0,5.9,17.0,357.0,308.42,245.27
2016,12,11,11,45,188.5,271.0,5.95,17.5,380.5,335.49,266.8
2016,12,11,12,0,220.0,275.0,6.0,18.0,404.0,364.15,289.64
2016,12,11,12,15,165.5,276.5,5.95,18.0,374.0,347.04,276.4
2016,12,11,12,30,111.0,278.0,5.9,18.0,344.0,323.29,257.57
2016,12,11,12,45,85.5,268.0,5.85,18.5,318.5,304.32,242.13
2016,12,11,13,0,60.0,258.0,5.8,19.0,293.0,283.67,225.24
2016,12,11,13,15,228.5,243.0,5.7,19.0,372.5,379.89,304.31
2016,12,11,13,30,397.0,228.0,5.6,19.0,452.0,481.48,386.32
2016,12,11,13,45,198.5,195.0,5.5,19.0,307.0,329.46,264.97
2016,12,11,14,0,0.0,162.0,5.4,19.0,162.0,153.81,120.82
2016,12,11,14,15,0.0,107.0,5.15,18.5,107.0,100.34,77.65
2016,12,11,14,30,0.0,52.0,4.9,18.0,52.0,48.35,34.84
2016,12,11,14,45,143.5,112.0,4.65,18.0,172.5,215.66,176.13
2016,12,11,15,0,287.0,172.0,4.4,18.0,293.0,375.01,306.02
2016,12,11,15,15,274.5,158.0,4.25,17.5,264.5,351.66,287.64
2016,12,11,15,30,262.0,144.0,4.1,17.0,236.0,327.53,268.87
2016,12,11,15,45,464.0,102.5,3.95,17.0,239.5,404.56,333.02
2016,12,11,16,0,666.0,61.0,3.8,17.0,243.0,465.82,381.92
2016,12,11,16,15,606.0,55.0,3.65,16.5,197.0,411.99,336.78
2016,12,11,16,30,546.0,49.0,3.5,16.0,151.0,359.29,291.25
2016,12,11,16,45,444.5,40.0,3.35,15.5,107.0,284.89,226.48
2016,12,11,17,0,343.0,31.0,3.2,15.0,63.0,215.84,159.06
2016,12,11,17,15,171.5,15.5,3.1,14.5,31.5,103.84,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,16.5,3.55,5.5,40.5,12.64,1.61
2016,12,12,8,0,415.0,33.0,3.7,6.0,81.0,26.04,17.19
2016,12,12,8,15,502.0,41.0,3.7,6.5,125.5,31.15,22.52
2016,12,12,8,30,589.0,49.0,3.7,7.0,170.0,36.13,27.37
2016,12,12,8,45,643.0,54.5,3.7,7.5,216.5,38.83,29.97
2016,12,12,9,0,697.0,60.0,3.7,8.0,263.0,45.58,36.13
2016,12,12,9,15,732.0,63.5,3.55,8.5,306.5,54.68,36.11
2016,12,12,9,30,767.0,67.0,3.4,9.0,350.0,99.61,53.68
2016,12,12,9,45,792.0,70.0,3.25,9.5,389.0,145.8,84.54
2016,12,12,10,0,817.0,73.0,3.1,10.0,428.0,193.52,123.11
2016,12,12,10,15,833.5,75.0,2.95,10.5,461.5,239.83,163.99
2016,12,12,10,30,850.0,77.0,2.8,11.0,495.0,286.31,206.1
2016,12,12,10,45,861.0,78.5,2.65,12.0,521.5,330.61,246.08
2016,12,12,11,0,872.0,80.0,2.5,13.0,548.0,376.99,286.82
2016,12,12,11,15,879.5,81.0,2.3,13.0,567.0,417.15,322.65
2016,12,12,11,30,887.0,82.0,2.1,13.0,586.0,455.75,356.25
2016,12,12,11,45,894.5,81.5,1.95,13.5,598.0,491.19,385.85
2016,12,12,12,0,902.0,81.0,1.8,14.0,610.0,524.65,412.94
2016,12,12,12,15,902.5,81.0,1.55,14.5,613.0,552.82,434.62
2016,12,12,12,30,903.0,81.0,1.3,15.0,616.0,578.32,453.28
2016,12,12,12,45,901.0,81.0,1.05,15.5,611.0,599.61,467.86
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,617.94,479.36
2016,12,12,13,15,893.5,80.5,0.75,16.0,592.5,630.61,489.18
2016,12,12,13,30,888.0,80.0,0.7,16.0,579.0,640.11,496.57
2016,12,12,13,45,879.0,79.0,0.7,16.5,558.0,643.71,499.3
2016,12,12,14,0,870.0,78.0,0.7,17.0,537.0,644.11,499.71
2016,12,12,14,15,857.0,76.5,0.75,17.0,508.5,641.62,499.42
2016,12,12,14,30,844.0,75.0,0.8,17.0,480.0,633.03,494.75
2016,12,12,14,45,821.5,73.5,0.9,17.0,444.5,615.46,483.94
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,595.21,470.85
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,568.65,452.26
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,540.0,431.59
2016,12,12,15,45,707.5,62.0,0.85,16.0,285.0,500.51,401.23
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,460.04,369.18
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,410.48,330.25
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,358.97,287.83
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,285.76,225.8
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,217.95,160.83
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,104.71,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,161.5,19.5,3.0,9.5,37.5,15.43,2.33
2016,12,13,8,0,323.0,39.0,3.3,10.0,75.0,31.91,21.85
2016,12,13,8,15,413.0,49.5,3.3,10.5,119.0,39.01,29.08
2016,12,13,8,30,503.0,60.0,3.3,11.0,163.0,45.88,35.64
2016,12,13,8,45,570.0,65.5,3.3,12.0,209.0,48.06,37.69
2016,12,13,9,0,637.0,71.0,3.3,13.0,255.0,50.34,39.67
2016,12,13,9,15,675.0,76.0,3.45,13.5,298.5,58.05,46.45
2016,12,13,9,30,713.0,81.0,3.6,14.0,342.0,101.83,56.86
2016,12,13,9,45,747.5,82.0,3.8,14.5,382.0,145.17,84.5
2016,12,13,10,0,782.0,83.0,4.0,15.0,422.0,194.76,123.42
2016,12,13,10,15,800.0,85.5,4.05,15.5,455.5,240.22,162.69
2016,12,13,10,30,818.0,88.0,4.1,16.0,489.0,286.09,203.54
2016,12,13,10,45,837.5,87.5,4.15,16.5,517.0,329.86,242.83
2016,12,13,11,0,857.0,87.0,4.2,17.0,545.0,373.58,281.72
2016,12,13,11,15,864.5,88.0,4.2,17.0,564.0,413.76,317.85
2016,12,13,11,30,872.0,89.0,4.2,17.0,583.0,452.47,352.09
2016,12,13,11,45,890.0,84.0,4.2,17.5,597.0,489.88,383.84
2016,12,13,12,0,908.0,79.0,4.2,18.0,611.0,524.09,412.45
2016,12,13,12,15,909.0,79.5,4.25,18.0,614.5,553.23,437.48
2016,12,13,12,30,910.0,80.0,4.3,18.0,618.0,579.72,460.03
2016,12,13,12,45,909.5,79.0,4.35,18.0,613.0,601.08,478.36
2016,12,13,13,0,909.0,78.0,4.4,18.0,608.0,619.49,494.18
2016,12,13,13,15,904.0,77.0,4.35,18.0,595.0,632.15,505.06
2016,12,13,13,30,899.0,76.0,4.3,18.0,582.0,641.61,513.35
2016,12,13,13,45,892.0,75.0,4.25,18.0,561.0,646.61,518.13
2016,12,13,14,0,885.0,74.0,4.2,18.0,540.0,648.4,520.5
2016,12,13,14,15,873.0,72.5,4.15,17.5,512.0,643.29,518.52
2016,12,13,14,30,861.0,71.0,4.1,17.0,484.0,635.09,514.1
2016,12,13,14,45,836.5,70.5,4.05,17.0,448.5,620.97,503.83
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,600.62,488.69
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,574.32,469.36
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,545.87,447.82
2016,12,13,15,45,720.5,60.5,3.6,16.0,288.5,506.24,416.02
2016,12,13,16,0,680.0,57.0,3.5,16.0,244.0,465.62,382.49
2016,12,13,16,15,622.0,51.5,3.1,15.0,198.0,416.22,341.45
2016,12,13,16,30,564.0,46.0,2.7,14.0,152.0,364.96,297.21
2016,12,13,16,45,461.0,38.0,2.35,13.0,107.5,290.66,232.65
2016,12,13,17,0,358.0,30.0,2.0,12.0,63.0,221.81,165.9
2016,12,13,17,15,179.0,15.0,2.05,11.5,31.5,106.92,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.5,17.5,2.25,4.5,37.5,13.66,0.81
2016,12,14,8,0,365.0,35.0,2.5,5.0,75.0,28.13,18.97
2016,12,14,8,15,455.5,44.5,2.35,5.5,119.5,34.48,25.6
2016,12,14,8,30,546.0,54.0,2.2,6.0,164.0,40.64,31.59
2016,12,14,8,45,600.0,61.0,2.05,6.5,210.0,44.36,35.17
2016,12,14,9,0,654.0,68.0,1.9,7.0,256.0,48.01,38.53
2016,12,14,9,15,570.5,90.5,1.8,7.5,273.0,67.71,56.38
2016,12,14,9,30,487.0,113.0,1.7,8.0,290.0,112.42,75.43
2016,12,14,9,45,329.0,151.0,1.65,9.0,276.5,156.48,114.11
2016,12,14,10,0,171.0,189.0,1.6,10.0,263.0,183.45,142.54
2016,12,14,10,15,105.0,194.0,1.6,10.5,240.5,188.91,149.75
2016,12,14,10,30,39.0,199.0,1.6,11.0,218.0,183.87,147.87
2016,12,14,10,45,19.5,176.0,1.65,12.0,185.5,165.47,132.8
2016,12,14,11,0,0.0,153.0,1.7,13.0,153.0,140.39,112.07
2016,12,14,11,15,22.5,196.0,1.65,13.0,208.5,187.68,150.36
2016,12,14,11,30,45.0,239.0,1.6,13.0,264.0,236.06,188.98
2016,12,14,11,45,28.5,223.0,1.6,13.5,239.5,218.09,174.17
2016,12,14,12,0,12.0,207.0,1.6,14.0,215.0,197.42,157.28
2016,12,14,12,15,27.0,228.0,1.55,14.5,244.0,225.7,179.75
2016,12,14,12,30,42.0,249.0,1.5,15.0,273.0,257.71,204.82
2016,12,14,12,45,33.5,238.5,1.5,15.5,258.0,245.92,195.06
2016,12,14,13,0,25.0,228.0,1.5,16.0,243.0,229.39,181.72
2016,12,14,13,15,17.5,212.0,1.5,16.0,222.5,210.86,167.12
2016,12,14,13,30,10.0,196.0,1.5,16.0,202.0,191.81,152.01
2016,12,14,13,45,51.5,217.0,1.55,16.0,244.5,245.76,196.18
2016,12,14,14,0,93.0,238.0,1.6,16.0,287.0,296.85,237.42
2016,12,14,14,15,48.0,199.0,1.65,16.0,224.0,229.57,183.62
2016,12,14,14,30,3.0,160.0,1.7,16.0,161.0,155.4,123.41
2016,12,14,14,45,133.0,168.0,1.75,16.0,224.0,262.46,213.24
2016,12,14,15,0,263.0,176.0,1.8,16.0,287.0,363.88,295.69
2016,12,14,15,15,473.0,130.5,1.75,15.5,306.5,451.22,367.34
2016,12,14,15,30,683.0,85.0,1.7,15.0,326.0,525.86,427.41
2016,12,14,15,45,643.0,79.0,1.7,15.0,282.5,485.47,395.18
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,444.27,362.14
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,388.86,317.47
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,334.58,271.88
2016,12,14,16,45,384.0,45.5,1.45,12.0,104.5,261.85,209.64
2016,12,14,17,0,288.0,34.0,1.4,11.0,61.0,194.15,145.8
2016,12,14,17,15,144.0,17.0,1.55,10.5,30.5,95.18,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,4.93
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,19.93,12.55
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,27.84,20.05
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,35.75,27.49
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,43.66,34.81
2016,12,15,9,15,0.0,56.0,3.15,5.5,56.0,52.06,42.46
2016,12,15,9,30,0.0,65.0,3.0,6.0,65.0,60.46,47.59
2016,12,15,9,45,0.0,70.5,2.95,6.5,70.5,65.6,51.87
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,70.74,56.1
2016,12,15,10,15,0.0,84.0,2.8,7.0,84.0,78.13,62.34
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,85.43,68.48
2016,12,15,10,45,0.0,107.5,2.6,7.5,107.5,99.51,80.24
2016,12,15,11,0,0.0,123.0,2.5,8.0,123.0,113.65,91.92
2016,12,15,11,15,0.0,111.5,2.4,8.5,111.5,103.47,82.99
2016,12,15,11,30,0.0,100.0,2.3,9.0,100.0,93.06,73.95
2016,12,15,11,45,0.0,125.0,2.2,9.5,125.0,116.1,93.14
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,139.29,112.19
2016,12,15,12,15,0.0,146.5,2.05,10.0,146.5,136.34,109.64
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,133.33,107.12
2016,12,15,12,45,0.0,146.0,1.95,10.5,146.0,136.38,109.46
2016,12,15,13,0,0.0,149.0,1.9,11.0,149.0,139.47,111.85
2016,12,15,13,15,0.0,137.5,1.9,11.0,137.5,128.82,103.08
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,118.06,94.25
2016,12,15,13,45,0.0,113.0,1.9,11.5,113.0,105.79,83.96
2016,12,15,14,0,0.0,100.0,1.9,12.0,100.0,93.45,73.62
2016,12,15,14,15,0.0,101.5,1.9,12.0,101.5,95.0,75.07
2016,12,15,14,30,0.0,103.0,1.9,12.0,103.0,96.64,76.6
2016,12,15,14,45,0.0,87.5,1.9,12.0,87.5,81.72,64.17
2016,12,15,15,0,0.0,72.0,1.9,12.0,72.0,67.0,51.83
2016,12,15,15,15,0.0,65.0,1.85,11.5,65.0,60.46,46.48
2016,12,15,15,30,0.0,58.0,1.8,11.0,58.0,53.92,41.05
2016,12,15,15,45,243.0,77.0,1.75,11.0,144.0,244.43,206.04
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,402.01,334.44
2016,12,15,16,15,423.5,84.5,1.5,10.0,185.5,345.93,286.87
2016,12,15,16,30,361.0,73.0,1.3,9.0,141.0,291.8,240.64
2016,12,15,16,45,273.0,56.5,1.1,8.5,99.5,221.83,179.6
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,157.04,119.0
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,76.88,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.0,18.5,3.6,8.5,35.0,14.54,0.0
2016,12,16,8,0,306.0,37.0,3.8,9.0,70.0,30.31,20.29
2016,12,16,8,15,398.5,48.0,3.95,9.5,113.0,37.95,28.17
2016,12,16,8,30,491.0,59.0,4.1,10.0,156.0,45.33,35.23
2016,12,16,8,45,558.0,64.5,4.35,11.0,202.0,47.52,37.32
2016,12,16,9,0,625.0,70.0,4.6,12.0,248.0,49.8,39.33
2016,12,16,9,15,663.5,75.0,4.7,12.5,291.0,52.79,41.93
2016,12,16,9,30,702.0,80.0,4.8,13.0,334.0,95.79,53.87
2016,12,16,9,45,351.0,79.5,4.95,14.0,206.5,97.75,62.36
2016,12,16,10,0,0.0,79.0,5.1,15.0,79.0,73.51,56.69
2016,12,16,10,15,0.0,92.5,5.2,15.5,92.5,85.69,66.67
2016,12,16,10,30,0.0,106.0,5.3,16.0,106.0,97.91,76.58
2016,12,16,10,45,0.0,130.5,5.4,17.0,130.5,119.95,94.33
2016,12,16,11,0,0.0,155.0,5.5,18.0,155.0,142.11,111.93
2016,12,16,11,15,1.5,166.0,5.55,18.5,167.0,153.04,120.41
2016,12,16,11,30,3.0,177.0,5.6,19.0,179.0,164.18,129.05
2016,12,16,11,45,12.0,199.5,5.7,19.5,207.0,189.32,148.93
2016,12,16,12,0,21.0,222.0,5.8,20.0,235.0,215.36,169.45
2016,12,16,12,15,18.0,218.5,5.85,20.0,229.5,212.17,166.88
2016,12,16,12,30,15.0,215.0,5.9,20.0,224.0,208.64,164.09
2016,12,16,12,45,22.0,224.0,5.95,20.5,237.0,222.28,174.82
2016,12,16,13,0,29.0,233.0,6.0,21.0,250.0,240.39,189.08
2016,12,16,13,15,79.0,247.5,6.0,21.0,292.5,287.37,227.26
2016,12,16,13,30,129.0,262.0,6.0,21.0,335.0,342.34,271.53
2016,12,16,13,45,484.0,175.5,6.0,21.5,433.0,494.18,395.56
2016,12,16,14,0,839.0,89.0,6.0,22.0,531.0,636.7,509.23
2016,12,16,14,15,826.5,87.0,5.9,21.5,503.5,631.43,506.45
2016,12,16,14,30,814.0,85.0,5.8,21.0,476.0,623.13,501.77
2016,12,16,14,45,802.5,80.5,5.7,21.0,443.5,609.78,492.17
2016,12,16,15,0,791.0,76.0,5.6,21.0,411.0,593.59,480.21
2016,12,16,15,15,765.5,73.0,5.35,20.5,371.5,567.83,460.97
2016,12,16,15,30,740.0,70.0,5.1,20.0,332.0,539.94,439.6
2016,12,16,15,45,700.5,66.0,4.85,20.0,288.0,500.88,407.99
2016,12,16,16,0,661.0,62.0,4.6,20.0,244.0,464.25,377.4
2016,12,16,16,15,604.0,55.5,4.25,19.0,198.5,411.86,334.47
2016,12,16,16,30,547.0,49.0,3.9,18.0,153.0,360.41,290.76
2016,12,16,16,45,446.0,40.5,3.6,17.5,109.0,286.9,227.23
2016,12,16,17,0,345.0,32.0,3.3,17.0,65.0,218.51,162.73
2016,12,16,17,15,172.5,16.0,3.4,16.5,32.5,106.64,0.46
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.0,16.0,3.25,15.5,35.0,12.48,0.0
2016,12,17,8,0,366.0,32.0,3.5,16.0,70.0,25.56,15.62
2016,12,17,8,15,457.5,41.0,3.6,16.5,114.0,31.58,21.79
2016,12,17,8,30,549.0,50.0,3.7,17.0,158.0,37.4,27.26
2016,12,17,8,45,604.5,56.0,3.8,17.5,203.5,40.43,30.09
2016,12,17,9,0,660.0,62.0,3.9,18.0,249.0,43.42,32.75
2016,12,17,9,15,697.5,66.5,4.15,18.5,292.0,45.14,34.19
2016,12,17,9,30,735.0,71.0,4.4,19.0,335.0,93.18,49.91
2016,12,17,9,45,759.0,75.0,4.7,20.0,374.0,138.33,77.28
2016,12,17,10,0,783.0,79.0,5.0,21.0,413.0,185.03,112.65
2016,12,17,10,15,521.5,145.0,5.05,21.5,375.0,223.68,156.24
2016,12,17,10,30,260.0,211.0,5.1,22.0,337.0,242.42,182.1
2016,12,17,10,45,556.5,148.0,5.15,22.5,437.0,290.46,213.55
2016,12,17,11,0,853.0,85.0,5.2,23.0,537.0,364.1,268.32
2016,12,17,11,15,862.0,86.0,5.1,23.0,557.0,404.83,304.25
2016,12,17,11,30,871.0,87.0,5.0,23.0,577.0,444.22,338.47
2016,12,17,11,45,875.0,88.5,4.95,23.5,589.5,480.31,368.79
2016,12,17,12,0,879.0,90.0,4.9,24.0,602.0,514.35,396.74
2016,12,17,12,15,881.5,90.0,4.8,24.0,606.5,544.15,421.52
2016,12,17,12,30,884.0,90.0,4.7,24.0,611.0,570.72,443.35
2016,12,17,12,45,889.0,88.0,4.6,24.5,608.5,594.09,461.5
2016,12,17,13,0,894.0,86.0,4.5,25.0,606.0,614.8,477.25
2016,12,17,13,15,890.5,85.0,4.4,25.0,594.0,628.64,488.58
2016,12,17,13,30,887.0,84.0,4.3,25.0,582.0,639.37,497.55
2016,12,17,13,45,884.5,81.5,4.2,25.0,563.0,646.0,503.43
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,649.48,506.88
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,648.47,507.37
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,641.37,503.31
2016,12,17,14,45,795.0,79.0,3.35,24.0,440.5,603.16,474.77
2016,12,17,15,0,731.0,82.0,3.1,24.0,392.0,562.71,444.34
2016,12,17,15,15,696.0,82.0,2.65,23.5,354.5,537.76,425.54
2016,12,17,15,30,661.0,82.0,2.2,23.0,317.0,509.16,403.41
2016,12,17,15,45,631.5,74.5,1.8,22.5,275.5,473.75,375.88
2016,12,17,16,0,602.0,67.0,1.4,22.0,234.0,437.21,346.56
2016,12,17,16,15,547.5,60.0,1.3,21.0,191.0,386.98,307.21
2016,12,17,16,30,493.0,53.0,1.2,20.0,148.0,337.61,266.85
2016,12,17,16,45,415.0,42.0,1.2,19.5,106.0,273.87,213.21
2016,12,17,17,0,337.0,31.0,1.2,19.0,64.0,214.15,157.67
2016,12,17,17,15,168.5,15.5,1.15,18.5,32.0,104.76,7.45
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,15.0,17.5,6.7,-5.0,19.0,16.01,0.0
2016,12,18,8,0,30.0,35.0,6.7,-5.0,38.0,30.87,21.82
2016,12,18,8,15,47.5,55.0,6.7,-4.5,63.0,47.2,38.35
2016,12,18,8,30,65.0,75.0,6.7,-4.0,88.0,60.95,51.87
2016,12,18,8,45,76.5,94.5,6.75,-4.0,113.5,75.49,66.03
2016,12,18,9,0,88.0,114.0,6.8,-4.0,139.0,89.62,79.57
2016,12,18,9,15,93.5,133.0,6.75,-3.5,163.5,102.99,92.03
2016,12,18,9,30,99.0,152.0,6.7,-3.0,188.0,125.3,104.27
2016,12,18,9,45,104.5,168.5,6.7,-2.5,210.0,147.0,121.65
2016,12,18,10,0,110.0,185.0,6.7,-2.0,232.0,169.27,140.38
2016,12,18,10,15,105.0,200.0,6.65,-1.5,247.5,192.14,160.52
2016,12,18,10,30,100.0,215.0,6.6,-1.0,263.0,210.76,176.96
2016,12,18,10,45,170.5,226.0,6.6,-1.0,313.5,245.56,205.52
2016,12,18,11,0,241.0,237.0,6.6,-1.0,364.0,289.01,242.34
2016,12,18,11,15,217.0,249.0,6.6,-0.5,367.0,303.3,255.72
2016,12,18,11,30,193.0,261.0,6.6,0.0,370.0,315.4,266.78
2016,12,18,11,45,188.5,267.0,6.6,0.0,375.0,329.0,279.13
2016,12,18,12,0,184.0,273.0,6.6,0.0,380.0,341.85,290.7
2016,12,18,12,15,277.0,260.5,6.55,0.0,422.5,389.21,331.87
2016,12,18,12,30,370.0,248.0,6.5,0.0,465.0,438.9,375.16
2016,12,18,12,45,502.5,205.0,6.5,0.0,498.5,488.82,419.49
2016,12,18,13,0,635.0,162.0,6.5,0.0,532.0,540.97,465.83
2016,12,18,13,15,776.5,122.5,6.4,0.0,565.0,600.52,518.11
2016,12,18,13,30,918.0,83.0,6.3,0.0,598.0,656.77,567.47
2016,12,18,13,45,809.0,102.5,6.25,0.0,544.5,623.37,539.77
2016,12,18,14,0,700.0,122.0,6.2,0.0,491.0,584.71,507.51
2016,12,18,14,15,705.0,113.0,6.1,0.0,468.5,583.41,507.65
2016,12,18,14,30,710.0,104.0,6.0,0.0,446.0,579.3,505.23
2016,12,18,14,45,772.5,89.5,5.95,0.0,438.0,600.48,524.57
2016,12,18,15,0,835.0,75.0,5.9,0.0,430.0,619.9,542.09
2016,12,18,15,15,809.5,72.0,5.75,0.0,389.0,593.87,520.27
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,565.56,496.22
2016,12,18,15,45,750.5,64.0,5.5,0.0,303.5,528.29,464.07
2016,12,18,16,0,717.0,59.0,5.4,0.0,259.0,489.63,429.76
2016,12,18,16,15,659.5,53.5,5.15,0.0,211.5,436.38,381.41
2016,12,18,16,30,602.0,48.0,4.9,0.0,164.0,388.14,335.69
2016,12,18,16,45,513.0,39.0,4.65,-0.5,118.5,318.23,270.36
2016,12,18,17,0,424.0,30.0,4.4,-1.0,73.0,252.76,203.35
2016,12,18,17,15,212.0,15.0,4.2,-1.0,36.5,122.84,21.27
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,3.9,-4.0,36.5,11.23,0.0
2016,12,19,8,0,436.0,29.0,4.0,-4.0,73.0,22.95,14.66
2016,12,19,8,15,529.0,36.5,4.0,-3.5,118.5,30.35,22.59
2016,12,19,8,30,622.0,44.0,4.0,-3.0,164.0,35.53,27.86
2016,12,19,8,45,676.5,49.5,4.0,-3.0,211.0,38.69,31.1
2016,12,19,9,0,731.0,55.0,4.0,-3.0,258.0,41.83,34.18
2016,12,19,9,15,766.5,58.5,4.0,-2.5,303.0,43.19,35.41
2016,12,19,9,30,802.0,62.0,4.0,-2.0,348.0,86.14,46.87
2016,12,19,9,45,643.5,100.0,4.0,-1.5,346.0,140.47,91.22
2016,12,19,10,0,485.0,138.0,4.0,-1.0,344.0,182.04,133.27
2016,12,19,10,15,437.5,161.5,3.95,-0.5,359.0,218.4,167.98
2016,12,19,10,30,390.0,185.0,3.9,0.0,374.0,252.48,200.95
2016,12,19,10,45,495.0,168.0,3.9,0.0,421.0,287.55,230.24
2016,12,19,11,0,600.0,151.0,3.9,0.0,468.0,333.61,270.05
2016,12,19,11,15,435.5,201.0,3.85,0.5,435.5,342.22,282.48
2016,12,19,11,30,271.0,251.0,3.8,1.0,403.0,338.53,282.33
2016,12,19,11,45,206.0,262.0,3.75,1.5,379.0,332.09,277.81
2016,12,19,12,0,141.0,273.0,3.7,2.0,355.0,320.87,268.63
2016,12,19,12,15,244.0,262.5,3.65,2.5,405.5,371.5,311.01
2016,12,19,12,30,347.0,252.0,3.6,3.0,456.0,429.83,359.39
2016,12,19,12,45,432.0,227.5,3.55,3.5,479.5,470.1,392.9
2016,12,19,13,0,517.0,203.0,3.5,4.0,503.0,508.94,425.24
2016,12,19,13,15,554.5,185.5,3.45,4.0,501.5,526.82,440.99
2016,12,19,13,30,592.0,168.0,3.4,4.0,500.0,543.34,455.73
2016,12,19,13,45,750.5,121.5,3.35,4.0,527.5,607.59,509.85
2016,12,19,14,0,909.0,75.0,3.3,4.0,555.0,661.45,555.23
2016,12,19,14,15,897.0,73.5,3.25,4.0,527.0,657.09,552.38
2016,12,19,14,30,885.0,72.0,3.2,4.0,499.0,649.54,547.3
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,607.76,514.28
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,560.28,476.46
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,536.48,457.94
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,508.99,435.83
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,473.94,406.48
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,437.8,375.39
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,387.73,331.77
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,338.51,287.42
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,276.96,231.22
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,219.01,173.68
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,108.01,24.81
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
